ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv,ppm,ppm,%
93,2012-06-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
93,2012-06-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
93,2012-06-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
93,2012-06-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
93,2012-06-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
93,2012-06-06,79.5,1632.003125,319.02616666666665,23.731343283582092,27.709658950561145,0.0,0.0,0.0
93,2012-06-07,244.375,5004.159375,127.16112500000001,72.94776119402985,27.778620826466653,0.0,0.0,0.0
93,2012-06-08,252.33333333333334,5166.275000000001,0.5958333333333333,75.32338308457712,27.783192166718013,0.0,0.0,0.0
93,2012-06-09,216.54166666666666,4419.655208333334,280.73541666666665,64.63930348258707,27.87007407801969,0.0,0.0,0.0
93,2012-06-10,145.66666666666666,3166.7166249999996,717.2253333333333,43.482587064676615,26.165920531508107,0.0,0.0,0.0
93,2012-06-11,168.04166666666666,3324.6535,271.49441666666667,50.16169154228856,28.75117704413073,0.0,0.0,0.0
93,2012-06-12,258.75,5179.442708333333,229.75183333333334,77.23880597014924,28.417270600018302,0.0,0.0,0.0
93,2012-06-13,293.7083333333333,5751.676041666667,22.457791666666665,87.67412935323384,29.04737489863311,0.0,0.0,0.0
93,2012-06-14,279.5833333333333,5493.061458333334,83.27808333333333,83.45771144278606,28.952219204315643,0.0,0.0,0.0
93,2012-06-15,235.125,4788.164583333333,0.7174999999999999,70.18656716417911,27.932819595539172,0.0,0.0,0.0
93,2012-06-16,258.2916666666667,5313.160416666667,0.393,77.10199004975125,27.653015945338037,0.0,0.0,0.0
93,2012-06-17,271.5416666666667,5563.989583333333,0.0,81.05721393034825,27.761006571898033,0.0,0.0,0.0
93,2012-06-18,268.625,5439.457291666667,0.0,80.1865671641791,28.09156244332739,0.0,0.0,0.0
93,2012-06-19,268.75,5529.871875,0.0,80.22388059701493,27.645117606514773,0.0,0.0,0.0
93,2012-06-20,217.91666666666666,4517.545833333334,104.49583333333334,65.04975124378109,27.439293028140582,0.0,0.0,0.0
93,2012-06-21,229.45833333333334,4730.412499999999,95.29062499999999,68.4950248756219,27.59242425710467,0.0,0.0,0.0
93,2012-06-22,253.875,5182.727083333333,0.0,75.78358208955224,27.86420357043368,0.0,0.0,0.0
93,2012-06-23,245.5,5118.867708333333,0.8119166666666667,73.28358208955224,27.28114717752726,0.0,0.0,0.0
93,2012-06-24,224.91666666666666,4713.917708333333,0.0,67.13930348258707,27.14092717317654,0.0,0.0,0.0
93,2012-06-25,230.08333333333334,4853.498958333334,33.27441666666667,68.681592039801,26.96592099185031,0.0,0.0,0.0
93,2012-06-26,246.125,5182.4375,0.09895833333333333,73.47014925373134,27.01510711256367,0.0,0.0,0.0
93,2012-06-27,217.08333333333334,4633.184375,0.0,64.80099502487562,26.652130827647262,0.0,0.0,0.0
93,2012-06-28,198.125,4308.169791666666,0.0,59.14179104477611,26.15962453120198,0.0,0.0,0.0
93,2012-06-29,150.875,3484.5802083333333,166.614,45.037313432835816,24.62928790143002,0.0,0.0,0.0
93,2012-06-30,259.8333333333333,5402.21875,23.738541666666666,77.56218905472637,27.359473570208742,0.0,0.0,0.0
93,2012-07-01,194.0,4251.33125,0.36041666666666666,57.91044776119403,25.957437841774073,0.0,0.0,0.0
93,2012-07-02,253.5,5206.075,73.96875,75.67164179104478,27.69826596812378,0.0,0.0,0.0
93,2012-07-03,178.08333333333334,3570.0958333333333,678.9134583333333,53.1592039800995,28.374514534118088,0.0,0.0,0.0
93,2012-07-04,159.20833333333334,3227.3291666666664,774.1333333333333,47.52487562189055,28.061286056538844,0.0,0.0,0.0
93,2012-07-05,146.04166666666666,3009.366666666667,609.947125,43.59452736318408,27.60493394697297,0.0,0.0,0.0
93,2012-07-06,183.625,3858.4322916666665,3.105625,54.8134328358209,27.07110373789009,0.0,0.0,0.0
93,2012-07-07,158.625,3245.478125,745.0201666666667,47.35074626865672,27.802124686944236,0.0,0.0,0.0
93,2012-07-08,255.5,5237.493750000001,90.54791666666667,76.26865671641792,27.7493250787491,0.0,0.0,0.0
93,2012-07-09,270.9583333333333,5519.785416666667,9.076458333333333,80.88308457711443,27.923210833351884,0.0,0.0,0.0
93,2012-07-10,256.2916666666667,4576.684375,4.184666666666667,76.5049751243781,31.85433626402422,0.0,0.0,0.0
93,2012-07-11,268.375,3243.0646250000004,64.687375,80.11194029850746,47.07295829275475,0.0,0.0,0.0
93,2012-07-12,268.9583333333333,5278.61025,3.1617916666666663,80.2860696517413,28.983474443444234,0.0,0.0,0.0
93,2012-07-13,257.25,5160.639166666667,2.83925,76.7910447761194,28.3554750243308,0.0,0.0,0.0
93,2012-07-14,244.04166666666666,4838.800458333333,67.701125,72.84825870646766,28.68872893552564,0.0,0.0,0.0
93,2012-07-15,260.4166666666667,5133.323666666666,0.26195833333333335,77.7363184079602,28.85726483943812,0.0,0.0,0.0
93,2012-07-16,157.70833333333334,3105.5240833333332,861.3135833333334,47.07711442786069,28.887155448543144,0.0,0.0,0.0
93,2012-07-17,132.125,2636.938541666667,1028.192625,39.440298507462686,28.50165181292542,0.0,0.0,0.0
93,2012-07-18,262.4583333333333,5168.539583333333,109.86495833333333,78.34577114427861,28.885344922680577,0.0,0.0,0.0
93,2012-07-19,267.7083333333333,5273.682291666667,3.297791666666667,79.91293532338308,28.875729554611624,0.0,0.0,0.0
93,2012-07-20,239.25,4836.014583333334,137.39545833333332,71.41791044776119,28.141638668548957,0.0,0.0,0.0
93,2012-07-21,229.54166666666666,4755.4375,68.25604166666666,68.51990049751244,27.45719008795487,0.0,0.0,0.0
93,2012-07-22,211.625,3560.706666666667,209.48625,63.17164179104478,33.80771443309006,0.0,0.0,0.0
93,2012-07-23,174.25,3450.4629999999997,846.7583333333333,52.014925373134325,28.726350154554137,0.0,0.0,0.0
93,2012-07-24,269.875,5223.89775,67.76354166666667,80.55970149253731,29.386849279990855,0.0,0.0,0.0
93,2012-07-25,269.75,5232.577708333333,0.0,80.52238805970148,29.324512739160223,0.0,0.0,0.0
93,2012-07-26,258.5,5203.911791666666,1.2770416666666666,77.16417910447761,28.256323810510402,0.0,0.0,0.0
93,2012-07-27,255.45833333333334,5111.394583333334,0.3017916666666667,76.25621890547264,28.4292697244699,0.0,0.0,0.0
93,2012-07-28,107.08333333333333,2217.516666666667,893.884375,31.965174129353237,27.46882147948281,0.0,0.0,0.0
93,2012-07-29,0.0,1.0489583333333334,1588.0155000000002,0.0,0.0,0.0,0.0,0.0
93,2012-07-30,0.0,0.0,1239.7186666666666,0.0,0.0,0.0,0.0,0.0
93,2012-07-31,0.0,0.0,891.7104166666667,0.0,0.0,0.0,0.0,0.0
93,2012-08-01,9.541666666666666,218.89791666666667,1039.0804166666667,2.8482587064676617,24.79520197453785,0.0,0.0,0.0
93,2012-08-02,152.54166666666666,3014.6,754.000375,45.53482587064677,28.78351513375646,0.0,0.0,0.0
93,2012-08-03,223.29166666666666,4383.7581666666665,286.70166666666665,66.6542288557214,28.974167421314696,0.0,0.0,0.0
93,2012-08-04,259.875,4458.064291666667,5.9950833333333335,77.57462686567163,33.159136528453864,0.0,0.0,0.0
93,2012-08-05,257.1666666666667,4682.806250000001,277.1922083333333,76.76616915422886,31.238741133529114,0.0,0.0,0.0
93,2012-08-06,250.83333333333334,4502.264125000001,0.26875,74.87562189054727,31.69124625959413,0.0,0.0,0.0
93,2012-08-07,254.875,4660.71875,0.22316666666666665,76.08208955223881,31.107089616453116,0.0,0.0,0.0
93,2012-08-08,215.29166666666666,4013.995833333333,205.3250416666667,64.26616915422886,30.50951756648698,0.0,0.0,0.0
93,2012-08-09,195.45833333333334,3742.0520833333335,505.7935,58.3457711442786,29.711829980393635,0.0,0.0,0.0
93,2012-08-10,174.83333333333334,1713.992,657.2202916666666,52.189054726368155,58.02304081803052,0.0,0.0,0.0
93,2012-08-11,85.54166666666667,1763.3174583333332,1096.6291666666666,25.534825870646767,27.59511689680697,0.0,0.0,0.0
93,2012-08-12,65.04166666666667,1173.5049583333332,1250.676375,19.415422885572138,31.527662318616578,0.0,0.0,0.0
93,2012-08-13,115.5,2267.689083333333,665.2307500000001,34.47761194029851,28.972335970954866,0.0,0.0,0.0
93,2012-08-14,99.5,996.7468749999999,732.1594583333334,29.701492537313435,56.78364094862768,0.0,0.0,0.0
93,2012-08-15,151.33333333333334,2389.328916666667,700.1022083333334,45.17412935323383,36.02829390460764,0.0,0.0,0.0
93,2012-08-16,257.7083333333333,4765.98175,103.69850000000001,76.92786069651741,30.7582147744854,0.0,0.0,0.0
93,2012-08-17,224.79166666666666,4325.553166666667,269.99600000000004,67.10199004975125,29.56130421443721,0.0,0.0,0.0
93,2012-08-18,295.25,6176.859666666667,4.214583333333334,88.13432835820896,27.189874908927564,0.0,0.0,0.0
93,2012-08-19,297.875,5753.703291666666,0.4502083333333333,88.9179104477612,29.44907315816504,0.0,0.0,0.0
93,2012-08-20,96.5,1914.7939166666665,1252.3302083333333,28.805970149253728,28.667532411125013,0.0,0.0,0.0
93,2012-08-21,119.45833333333333,1984.2799583333333,1809.425875,35.659203980099505,34.245108236400085,0.0,0.0,0.0
93,2012-08-22,278.5,5951.475333333333,1.260875,83.13432835820895,26.618623863909146,0.0,0.0,0.0
93,2012-08-23,270.8333333333333,5645.878125,2.62625,80.84577114427861,27.286991388567706,0.0,0.0,0.0
93,2012-08-24,264.875,6194.786458333333,4.9074583333333335,79.06716417910448,24.32202145789596,0.0,0.0,0.0
93,2012-08-25,274.875,6605.485416666666,1.7845833333333332,82.05223880597015,23.67094204848054,0.0,0.0,0.0
93,2012-08-26,271.75,6631.440625,1.028,81.11940298507463,23.310237861525497,0.0,0.0,0.0
93,2012-08-27,218.79166666666666,5405.145833333333,352.36929166666664,65.31094527363183,23.025464417266985,0.0,0.0,0.0
93,2012-08-28,278.1666666666667,6536.75,1.374625,83.03482587064677,24.20629092778861,0.0,0.0,0.0
93,2012-08-29,279.125,6624.620833333333,4.08025,83.32089552238806,23.967500655697904,0.0,0.0,0.0
93,2012-08-30,284.25,6510.569791666666,0.0,84.85074626865672,24.835134277641792,0.0,0.0,0.0
93,2012-08-31,202.70833333333334,4956.490624999999,171.83645833333333,60.50995024875622,23.26389085915893,0.0,0.0,0.0
93,2012-09-01,166.5,4202.605208333333,0.0,49.701492537313435,22.536199644020417,0.0,0.0,0.0
93,2012-09-02,152.54166666666666,3991.194791666667,0.0,45.53482587064677,21.74055370672298,0.0,0.0,0.0
93,2012-09-03,259.5,5781.588541666667,94.496875,77.46268656716417,25.531434645718942,0.0,0.0,0.0
93,2012-09-04,232.58333333333334,5205.273958333333,69.84583333333333,69.42786069651741,25.41675113294883,0.0,0.0,0.0
93,2012-09-05,282.5833333333333,6051.425,8.271875,84.35323383084578,26.562804536856106,0.0,0.0,0.0
93,2012-09-06,281.125,5832.878125,24.514583333333334,83.91791044776119,27.41584298631875,0.0,0.0,0.0
93,2012-09-07,284.9166666666667,5991.993750000001,0.0,85.04975124378109,27.04777474479545,0.0,0.0,0.0
93,2012-09-08,190.75,4211.463541666667,903.3249999999999,56.940298507462686,25.76419272298699,0.0,0.0,0.0
93,2012-09-09,168.875,3736.4791666666665,990.5593749999999,50.410447761194035,25.709156904617203,0.0,0.0,0.0
93,2012-09-10,224.75,5202.131249999999,46.14270833333333,67.08955223880596,24.57556057753573,0.0,0.0,0.0
93,2012-09-11,210.625,4623.186458333334,617.678125,62.873134328358205,25.915139247168767,0.0,0.0,0.0
93,2012-09-12,132.75,3031.4270833333335,1131.0614583333333,39.626865671641795,24.909926224241197,0.0,0.0,0.0
93,2012-09-13,164.33333333333334,3679.926041666667,1125.6468750000001,49.0547263681592,25.40221643569791,0.0,0.0,0.0
93,2012-09-14,145.75,3535.7118333333333,792.5915,43.507462686567166,23.44859033807949,0.0,0.0,0.0
93,2012-09-15,61.0,1448.8052083333332,1878.0885416666667,18.208955223880597,23.949964518176976,0.0,0.0,0.0
93,2012-09-16,92.20833333333333,2264.5565833333335,1097.3458333333333,27.524875621890548,23.161785400789213,0.0,0.0,0.0
93,2012-09-17,229.41666666666666,5094.989541666667,362.19687500000003,68.48258706467661,25.613369007924064,0.0,0.0,0.0
93,2012-09-18,154.75,3350.147916666667,1266.4239583333333,46.19402985074627,26.275543803725082,0.0,0.0,0.0
93,2012-09-19,156.08333333333334,3459.3968333333337,1051.515625,46.592039800995025,25.66499510038222,0.0,0.0,0.0
93,2012-09-20,240.08333333333334,2880.3333333333335,27.590625,71.66666666666667,47.413749373143546,0.0,0.0,0.0
93,2012-09-21,141.33333333333334,2810.6668750000003,314.721875,42.189054726368155,28.603571567374413,0.0,0.0,0.0
93,2012-09-22,256.3333333333333,4468.528958333333,0.09166666666666667,76.51741293532338,32.630636570570374,0.0,0.0,0.0
93,2012-09-23,257.0833333333333,5206.996583333334,0.0,76.7412935323383,28.084821471272864,0.0,0.0,0.0
93,2012-09-24,235.25,2705.625833333333,0.5177083333333333,70.22388059701493,49.45918242575424,0.0,0.0,0.0
93,2012-09-25,247.0,3199.0674583333334,173.5375,73.73134328358208,43.91962194086795,0.0,0.0,0.0
93,2012-09-26,195.41666666666666,4031.5281250000003,571.5962916666666,58.333333333333336,27.572550765446756,0.0,0.0,0.0
93,2012-09-27,246.79166666666666,4590.158041666667,0.0,73.66915422885573,30.58354965440717,0.0,0.0,0.0
93,2012-09-28,163.20833333333334,3618.8289583333335,704.6479166666667,48.71890547263681,25.6542493018335,0.0,0.0,0.0
93,2012-09-29,140.125,3303.2552083333335,659.2489583333333,41.82835820895522,24.130067405100714,0.0,0.0,0.0
93,2012-09-30,139.83333333333334,3315.2177083333336,711.05625,41.74129353233831,23.992952532550078,0.0,0.0,0.0
93,2012-10-01,212.33333333333334,4238.267041666667,192.35,63.383084577114424,28.498033887520464,0.0,0.0,0.0
93,2012-10-02,239.95833333333334,5316.845833333334,0.0,71.62935323383086,25.672419868818423,0.0,0.0,0.0
93,2012-10-03,237.375,5294.009958333333,0.0,70.85820895522387,25.505583397600805,0.0,0.0,0.0
93,2012-10-04,241.33333333333334,5374.927083333333,0.0,72.03980099502488,25.54052219054651,0.0,0.0,0.0
93,2012-10-05,241.5,5389.6327083333335,0.0,72.08955223880596,25.488425173685116,0.0,0.0,0.0
93,2012-10-06,215.04166666666666,4799.362,292.3,64.19154228855722,25.487318534329262,0.0,0.0,0.0
93,2012-10-07,257.1666666666667,5368.769499999999,0.0,76.76616915422886,27.24739294958039,0.0,0.0,0.0
93,2012-10-08,184.375,3810.93125,612.0239583333333,55.03731343283582,27.520477005019,0.0,0.0,0.0
93,2012-10-09,216.75,4734.063541666666,245.7614583333333,64.70149253731343,26.044142397926727,0.0,0.0,0.0
93,2012-10-10,193.25,4315.134875,482.25104166666665,57.6865671641791,25.47476379093867,0.0,0.0,0.0
93,2012-10-11,249.875,5508.239583333333,0.0,74.58955223880596,25.80447473576517,0.0,0.0,0.0
93,2012-10-12,199.66666666666666,4369.005958333333,464.29791666666665,59.601990049751244,25.996086212453317,0.0,0.0,0.0
93,2012-10-13,247.83333333333334,3237.3536249999997,0.0,73.98009950248756,43.54663637065942,0.0,0.0,0.0
93,2012-10-14,81.58333333333333,1845.4774583333335,1415.4281250000001,24.35323383084577,25.146511129079457,0.0,0.0,0.0
93,2012-10-15,140.95833333333334,3073.910416666667,1121.1427083333333,42.07711442786069,26.084624384746984,0.0,0.0,0.0
93,2012-10-16,234.08333333333334,5085.138541666666,3.123958333333333,69.87562189054727,26.185009845205933,0.0,0.0,0.0
93,2012-10-17,247.70833333333334,5325.423291666667,27.234375,73.94278606965175,26.458883966075554,0.0,0.0,0.0
93,2012-10-18,279.6666666666667,4824.916583333334,0.0,83.48258706467662,32.97128965332659,0.0,0.0,0.0
93,2012-10-19,275.125,5058.1466666666665,0.0,82.1268656716418,30.940239804566094,0.0,0.0,0.0
93,2012-10-20,274.4166666666667,5905.281833333333,0.0,81.91542288557214,26.433513527009854,0.0,0.0,0.0
93,2012-10-21,295.7083333333333,6242.25,0.0,88.27114427860695,26.94681516191188,0.0,0.0,0.0
93,2012-10-22,276.625,5882.281416666666,0.0,82.57462686567165,26.75042380452811,0.0,0.0,0.0
93,2012-10-23,273.625,5849.744875,0.0,81.67910447761194,26.607488729725727,0.0,0.0,0.0
93,2012-10-24,264.5416666666667,5417.8367499999995,0.0,78.96766169154229,27.774945056355854,0.0,0.0,0.0
93,2012-10-25,265.4166666666667,5424.057708333333,0.0,79.22885572139303,27.83485267685576,0.0,0.0,0.0
93,2012-10-26,261.0,5621.543458333334,0.0,77.91044776119404,26.41009557258085,0.0,0.0,0.0
93,2012-10-27,268.4166666666667,5520.919375,0.0,80.12437810945273,27.655601694459126,0.0,0.0,0.0
93,2012-10-28,274.8333333333333,5632.794541666666,0.0,82.03980099502488,27.754316255400635,0.0,0.0,0.0
93,2012-10-29,95.0,1062.6095833333334,1692.3302083333335,28.35820895522388,50.85514709659357,0.0,0.0,0.0
93,2012-10-30,114.45833333333333,2437.1714166666666,1402.1979166666667,34.166666666666664,26.71445875022856,0.0,0.0,0.0
93,2012-10-31,125.45833333333333,2544.46825,801.2052083333333,37.450248756218905,28.04707110982597,0.0,0.0,0.0
93,2012-11-01,207.16666666666666,3655.80075,221.0041666666667,61.8407960199005,32.234608397505134,0.0,0.0,0.0
93,2012-11-02,163.58333333333334,3749.239625,663.4291666666667,48.830845771144276,24.818806500738873,0.0,0.0,0.0
93,2012-11-03,244.625,4322.159416666666,74.53125,73.0223880597015,32.19475284277748,0.0,0.0,0.0
93,2012-11-04,202.0,4019.3281666666667,458.36041666666665,60.298507462686565,28.587945191006003,0.0,0.0,0.0
93,2012-11-05,246.875,5189.353,68.10833333333333,73.69402985074626,27.06131750271501,0.0,0.0,0.0
93,2012-11-06,204.875,3899.1320833333334,14.940624999999999,61.15671641791045,29.888633335816074,0.0,0.0,0.0
93,2012-11-07,227.5,4987.230416666666,64.34133333333334,67.91044776119402,25.948186171800597,0.0,0.0,0.0
93,2012-11-08,259.875,5341.672916666666,0.0,77.57462686567163,27.674019882192024,0.0,0.0,0.0
93,2012-11-09,254.58333333333334,5038.249416666667,8.711458333333333,75.99502487562188,28.74321498099271,0.0,0.0,0.0
93,2012-11-10,247.79166666666666,5197.698958333333,0.0,73.96766169154229,27.118184575933807,0.0,0.0,0.0
93,2012-11-11,224.70833333333334,4834.8647083333335,0.0,67.07711442786069,26.43746991667947,0.0,0.0,0.0
93,2012-11-12,129.70833333333334,3028.0837916666665,736.7854166666666,38.71890547263682,24.36604423370367,0.0,0.0,0.0
93,2012-11-13,145.70833333333334,3047.853125,1351.0322916666667,43.495024875621894,27.194144056546175,0.0,0.0,0.0
93,2012-11-14,213.08333333333334,4652.032875,0.005208333333333333,63.60696517412935,26.055040029737054,0.0,0.0,0.0
93,2012-11-15,259.875,5440.278333333333,0.007291666666666666,77.57462686567163,27.17242638014538,0.0,0.0,0.0
93,2012-11-16,259.875,5522.22625,0.0,77.57462686567163,26.76919702447903,0.0,0.0,0.0
93,2012-11-17,255.54166666666666,5409.219333333333,20.504166666666666,76.28109452736318,26.872753552402123,0.0,0.0,0.0
93,2012-11-18,231.75,4905.900000000001,166.87708333333333,69.17910447761194,26.87113985201492,0.0,0.0,0.0
93,2012-11-19,222.54166666666666,4905.33125,0.18333333333333335,66.43034825870647,25.806436222947344,0.0,0.0,0.0
93,2012-11-20,251.33333333333334,5326.048791666667,121.74120833333335,75.02487562189056,26.84293429708509,0.0,0.0,0.0
93,2012-11-21,259.875,5487.016666666666,82.53858333333334,77.57462686567163,26.94097202183336,0.0,0.0,0.0
93,2012-11-22,243.625,5237.523958333333,74.69570833333333,72.72388059701493,26.459453347767102,0.0,0.0,0.0
93,2012-11-23,179.875,4141.001416666667,120.98233333333333,53.694029850746276,24.70873239055682,0.0,0.0,0.0
93,2012-11-24,198.45833333333334,4196.388875,705.891125,59.24129353233831,26.901633437815693,0.0,0.0,0.0
93,2012-11-25,259.875,5476.503125,0.131375,77.57462686567163,26.992692074835617,0.0,0.0,0.0
93,2012-11-26,256.9583333333333,5184.805208333333,23.12154166666667,76.70398009950249,28.1913127696389,0.0,0.0,0.0
93,2012-11-27,259.8333333333333,422.6460833333333,0.20625000000000002,77.56218905472637,349.7059760862434,0.0,0.0,0.0
93,2012-11-28,258.2916666666667,1889.5740833333332,11.897416666666667,77.10199004975125,77.75556990231205,0.0,0.0,0.0
93,2012-11-29,182.08333333333334,3822.6666666666665,0.057041666666666664,54.353233830845774,27.094978054877338,0.0,0.0,0.0
93,2012-11-30,128.91666666666666,3045.0057500000003,263.19908333333336,38.482587064676615,24.082745072721856,0.0,0.0,0.0
93,2012-12-01,229.33333333333334,4842.153125,0.0,68.45771144278608,26.940999401881662,0.0,0.0,0.0
93,2012-12-02,223.375,4721.290625000001,0.0,66.67910447761194,26.912799047047294,0.0,0.0,0.0
93,2012-12-03,191.33333333333334,4159.693749999999,0.0,57.114427860696516,26.164613146767785,0.0,0.0,0.0
93,2012-12-04,259.875,5335.335416666667,0.0,77.57462686567163,27.706892061222327,0.0,0.0,0.0
93,2012-12-05,264.875,5361.957291666667,0.0,79.06716417910448,28.099763010203638,0.0,0.0,0.0
93,2012-12-06,265.7916666666667,5478.685666666667,36.27820833333333,79.3407960199005,27.59624642130814,0.0,0.0,0.0
93,2012-12-07,202.54166666666666,4263.794958333333,263.56874999999997,60.460199004975124,27.021105028447256,0.0,0.0,0.0
93,2012-12-08,264.875,5541.480208333333,0.0,79.06716417910448,27.189437388964784,0.0,0.0,0.0
93,2012-12-09,176.125,3676.0196250000004,1077.1414166666666,52.57462686567164,27.253872681197482,0.0,0.0,0.0
93,2012-12-10,132.91666666666666,1678.9899583333333,1674.066125,39.67661691542288,45.03149657345661,0.0,0.0,0.0
93,2012-12-11,244.04166666666666,5103.933333333333,0.018958333333333334,72.84825870646766,27.198441996804206,0.0,0.0,0.0
93,2012-12-12,238.29166666666666,4121.018083333333,0.017416666666666667,71.1318407960199,32.89193114773129,0.0,0.0,0.0
93,2012-12-13,254.29166666666666,4496.1155,0.01675,75.90796019900498,32.1721219992878,0.0,0.0,0.0
93,2012-12-14,262.25,5187.309166666667,0.0042499999999999994,78.28358208955224,28.75798161892221,0.0,0.0,0.0
93,2012-12-15,237.91666666666666,4280.039625,279.0027083333333,71.01990049751244,31.620018133723597,0.0,0.0,0.0
93,2012-12-16,250.875,4839.2145,1.4579583333333332,74.88805970149254,29.489509609462445,0.0,0.0,0.0
93,2012-12-17,252.70833333333334,4943.373666666666,0.0,75.43532338308458,29.07911343631878,0.0,0.0,0.0
93,2012-12-18,259.875,5475.3971249999995,0.0,77.57462686567163,26.99814444965944,0.0,0.0,0.0
93,2012-12-19,230.625,4943.931250000001,228.70024999999998,68.84328358208955,26.534994292244658,0.0,0.0,0.0
93,2012-12-20,255.45833333333334,5292.117166666667,0.0,76.25621890547264,27.458427449992733,0.0,0.0,0.0
93,2012-12-21,247.125,4734.098166666667,0.0,73.76865671641791,29.69370987906215,0.0,0.0,0.0
93,2012-12-22,242.29166666666666,5047.235416666666,0.0031249999999999997,72.32587064676616,27.30674617113687,0.0,0.0,0.0
93,2012-12-23,210.91666666666666,4564.615624999999,274.11083333333335,62.960199004975124,26.284016095124237,0.0,0.0,0.0
93,2012-12-24,177.83333333333334,3892.99775,758.5537916666667,53.08457711442786,25.984481439214235,0.0,0.0,0.0
93,2012-12-25,234.0,4901.400000000001,0.03766666666666667,69.85074626865672,27.156934753335783,0.0,0.0,0.0
93,2012-12-26,227.70833333333334,4808.884375000001,0.00525,67.9726368159204,26.93516420381344,0.0,0.0,0.0
93,2012-12-27,257.625,4103.324,13.789583333333333,76.90298507462686,35.71389622169733,0.0,0.0,0.0
93,2012-12-28,241.58333333333334,5107.150000000001,0.0,72.11442786069652,26.907502771169394,0.0,0.0,0.0
93,2012-12-29,235.625,5037.357291666666,0.0,70.33582089552239,26.607474198503972,0.0,0.0,0.0
93,2012-12-30,224.0,4804.744791666667,0.0,66.86567164179105,26.51934123278747,0.0,0.0,0.0
93,2012-12-31,219.16666666666666,4706.016666666666,0.0,65.4228855721393,26.491471319811634,0.0,0.0,0.0
93,2013-01-01,213.54166666666666,4617.605208333333,0.0,63.743781094527364,26.305760794868494,0.0,0.0,0.0
93,2013-01-02,217.79166666666666,4705.516666666666,0.0,65.01243781094527,26.328067351205974,0.0,0.0,0.0
93,2013-01-03,209.04166666666666,4621.673958333334,0.0,62.400497512437816,25.728744417625858,0.0,0.0,0.0
93,2013-01-04,200.5,4478.382291666667,0.0,59.85074626865672,25.467027132890944,0.0,0.0,0.0
93,2013-01-05,195.79166666666666,4360.266666666666,4.487291666666667,58.4452736318408,25.5426639935376,0.0,0.0,0.0
93,2013-01-06,238.125,5192.9359583333335,0.0,71.0820895522388,26.084172534928317,0.0,0.0,0.0
93,2013-01-07,211.58333333333334,4558.525000000001,63.225,63.1592039800995,26.402323729227717,0.0,0.0,0.0
93,2013-01-08,252.625,4452.5215,4.818833333333333,75.41044776119404,32.27418909337851,0.0,0.0,0.0
93,2013-01-09,234.79166666666666,5098.810416666666,26.05995833333333,70.08706467661692,26.193820808148736,0.0,0.0,0.0
93,2013-01-10,230.95833333333334,4903.291666666667,19.044708333333332,68.94278606965175,26.793592456314773,0.0,0.0,0.0
93,2013-01-11,254.83333333333334,4494.142708333334,11.414625000000001,76.06965174129353,32.25480449823153,0.0,0.0,0.0
93,2013-01-12,233.5,3767.10375,0.12604166666666666,69.70149253731344,35.2585413484652,0.0,0.0,0.0
93,2013-01-13,217.41666666666666,4724.577083333334,0.0,64.90049751243781,26.176702176899724,0.0,0.0,0.0
93,2013-01-14,175.75,3837.007833333333,167.80125,52.46268656716418,26.054796517442607,0.0,0.0,0.0
93,2013-01-15,229.66666666666666,4878.068583333333,11.130208333333334,68.55721393034825,26.781512667106426,0.0,0.0,0.0
93,2013-01-16,233.95833333333334,2749.3290416666664,87.83804166666665,69.83830845771143,48.40573703409283,0.0,0.0,0.0
93,2013-01-17,228.0,4234.402083333333,37.47291666666667,68.05970149253731,30.628645425638112,0.0,0.0,0.0
93,2013-01-18,188.29166666666666,4049.3133749999997,674.4090833333333,56.20646766169154,26.450552592484623,0.0,0.0,0.0
93,2013-01-19,241.25,5154.5297083333335,28.59766666666667,72.01492537313433,26.623387473120026,0.0,0.0,0.0
93,2013-01-20,196.41666666666666,4181.3730000000005,236.79604166666664,58.631840796019894,26.720492819516988,0.0,0.0,0.0
93,2013-01-21,231.58333333333334,4258.855208333333,27.917416666666668,69.12935323383084,30.93139188829027,0.0,0.0,0.0
93,2013-01-22,182.45833333333334,2660.7758333333336,855.0067916666667,54.46517412935323,39.006811714169,0.0,0.0,0.0
93,2013-01-23,178.29166666666666,3220.448291666667,866.5656250000001,53.22139303482587,31.49196443178069,0.0,0.0,0.0
93,2013-01-24,147.95833333333334,1938.7119166666669,1283.8326666666667,44.166666666666664,43.41213938022911,0.0,0.0,0.0
93,2013-01-25,89.70833333333333,1781.9915,1944.0572916666667,26.778606965174127,28.63598972148732,0.0,0.0,0.0
93,2013-01-26,190.625,4080.3781249999997,11.875583333333333,56.90298507462687,26.57446218092022,0.0,0.0,0.0
93,2013-01-27,190.5,4135.639583333334,35.00154166666667,56.865671641791046,26.20217449235734,0.0,0.0,0.0
93,2013-01-28,198.79166666666666,4368.254083333333,26.253125,59.3407960199005,25.886618367812563,0.0,0.0,0.0
93,2013-01-29,211.33333333333334,4568.109916666667,0.0,63.084577114427866,26.315795074424074,0.0,0.0,0.0
93,2013-01-30,222.79166666666666,4763.447916666667,0.0,66.5049751243781,26.604956872830066,0.0,0.0,0.0
93,2013-01-31,173.41666666666666,3655.1416666666664,740.6169583333334,51.766169154228855,26.988059438340667,0.0,0.0,0.0
93,2013-02-01,146.625,3016.2677083333333,1202.7048750000001,43.76865671641791,27.65178543985617,0.0,0.0,0.0
93,2013-02-02,233.91666666666666,4844.030208333334,22.295083333333334,69.82587064676616,27.46877940466096,0.0,0.0,0.0
93,2013-02-03,250.58333333333334,5152.631249999999,7.001166666666666,74.80099502487563,27.663565635087465,0.0,0.0,0.0
93,2013-02-04,249.33333333333334,5153.795833333334,16.023333333333333,74.42786069651741,27.51934995053538,0.0,0.0,0.0
93,2013-02-05,250.16666666666666,5064.070833333333,3.4916666666666667,74.67661691542288,28.10054273968763,0.0,0.0,0.0
93,2013-02-06,179.08333333333334,3680.1130833333336,1038.2905833333332,53.45771144278607,27.68082587075694,0.0,0.0,0.0
93,2013-02-07,147.375,2872.4385416666664,1359.8203333333333,43.992537313432834,29.184893352446977,0.0,0.0,0.0
93,2013-02-08,166.41666666666666,3403.3385416666665,1262.3345416666666,49.67661691542288,27.81484887949588,0.0,0.0,0.0
93,2013-02-09,183.625,3902.644791666667,1200.7005833333333,54.8134328358209,26.76441910787529,0.0,0.0,0.0
93,2013-02-10,123.20833333333333,2529.8260416666667,2057.1980416666665,36.778606965174134,27.703488615474907,0.0,0.0,0.0
93,2013-02-11,208.33333333333334,4316.729166666667,381.04962500000005,62.189054726368155,27.45294871856746,0.0,0.0,0.0
93,2013-02-12,151.16666666666666,3065.898958333333,1511.6876666666667,45.124378109452735,28.046794776183216,0.0,0.0,0.0
93,2013-02-13,239.41666666666666,4930.984375,0.11416666666666668,71.46766169154229,27.618862725671388,0.0,0.0,0.0
93,2013-02-14,239.91666666666666,4993.0,0.0,71.61691542288557,27.33278534392594,0.0,0.0,0.0
93,2013-02-15,244.08333333333334,4976.101041666667,100.91041666666666,72.86069651741293,27.90191255131908,0.0,0.0,0.0
93,2013-02-16,246.04166666666666,5105.614500000001,253.2686666666667,73.44527363184079,27.412312737064042,0.0,0.0,0.0
93,2013-02-17,256.3333333333333,5400.722916666667,23.05475,76.51741293532338,26.998412378178276,0.0,0.0,0.0
93,2013-02-18,249.5,5266.16875,17.896958333333334,74.4776119402985,26.950127009634215,0.0,0.0,0.0
93,2013-02-19,245.66666666666666,5156.848958333333,59.76133333333333,73.33333333333333,27.098600330937987,0.0,0.0,0.0
93,2013-02-20,232.91666666666666,4952.41875,319.44912500000004,69.5273631840796,26.752738525773665,0.0,0.0,0.0
93,2013-02-21,241.66666666666666,5081.738541666667,82.43050000000001,72.13930348258707,27.051382991945488,0.0,0.0,0.0
93,2013-02-22,242.45833333333334,5123.401041666667,48.38458333333333,72.37562189054727,26.919302397529854,0.0,0.0,0.0
93,2013-02-23,144.91666666666666,3126.3895833333336,1488.6989583333334,43.25870646766169,26.366973263666534,0.0,0.0,0.0
93,2013-02-24,181.16666666666666,3930.3468749999997,928.4385416666668,54.07960199004975,26.21998570772176,0.0,0.0,0.0
93,2013-02-25,83.45833333333333,1827.5395833333332,2389.6906249999997,24.912935323383085,25.976937724027106,0.0,0.0,0.0
93,2013-02-26,204.625,4403.932291666667,772.8420416666667,61.082089552238806,26.43036112375895,0.0,0.0,0.0
93,2013-02-27,175.54166666666666,3874.964583333333,1222.3489583333333,52.400497512437816,25.76899717183795,0.0,0.0,0.0
93,2013-02-28,137.79166666666666,3032.9072916666664,1561.24675,41.1318407960199,25.84335276944232,0.0,0.0,0.0
93,2013-03-01,237.625,5225.851041666667,13.650416666666667,70.93283582089552,25.865456124869613,0.0,0.0,0.0
93,2013-03-02,233.04166666666666,5203.735416666666,100.11979166666667,69.56467661691542,25.474367438241146,0.0,0.0,0.0
93,2013-03-03,128.08333333333334,2817.132291666667,1715.8958333333333,38.233830845771145,25.862494871101806,0.0,0.0,0.0
93,2013-03-04,239.91666666666666,5269.681250000001,1.8365,71.61691542288557,25.897694898002076,0.0,0.0,0.0
93,2013-03-05,239.875,5290.325,0.3785833333333333,71.6044776119403,25.792157539155596,0.0,0.0,0.0
93,2013-03-06,239.875,5206.367708333333,1.6169583333333335,71.6044776119403,26.208078928987806,0.0,0.0,0.0
93,2013-03-07,239.91666666666666,5189.046875,1.8924583333333331,71.61691542288557,26.300128040801756,0.0,0.0,0.0
93,2013-03-08,143.29166666666666,3116.6453333333334,940.0802083333333,42.77363184079602,26.15282384464093,0.0,0.0,0.0
93,2013-03-09,235.08333333333334,5076.286458333333,5.697125,70.17412935323382,26.342728529748037,0.0,0.0,0.0
93,2013-03-10,236.66666666666666,5181.027083333333,9.726583333333332,70.64676616915423,25.984015663989833,0.0,0.0,0.0
93,2013-03-11,237.5,5271.429166666667,2.5897083333333333,70.8955223880597,25.62832818108308,0.0,0.0,0.0
93,2013-03-12,229.875,5207.947916666667,43.612500000000004,68.61940298507463,25.107885983562785,0.0,0.0,0.0
93,2013-03-13,239.875,5281.729166666667,0.0,71.6044776119403,25.834133392236602,0.0,0.0,0.0
93,2013-03-14,234.83333333333334,5231.6065,69.57579166666666,70.09950248756219,25.533462384408644,0.0,0.0,0.0
93,2013-03-15,141.75,3094.1708333333336,1229.7093750000001,42.3134328358209,26.059364315426453,0.0,0.0,0.0
93,2013-03-16,239.875,5331.534000000001,8.917708333333334,71.6044776119403,25.5928023404396,0.0,0.0,0.0
93,2013-03-17,239.91666666666666,5281.880208333333,18.192958333333333,71.61691542288557,25.837881935850522,0.0,0.0,0.0
93,2013-03-18,239.875,5360.166666666667,12.070875000000001,71.6044776119403,25.456092005845594,0.0,0.0,0.0
93,2013-03-19,224.79166666666666,5108.863541666667,265.081875,67.10199004975125,25.028852701327153,0.0,0.0,0.0
93,2013-03-20,134.66666666666666,3120.8049166666665,1964.2708333333333,40.19900497512438,24.545875482248494,0.0,0.0,0.0
93,2013-03-21,209.45833333333334,4694.4005,372.9723333333333,62.52487562189055,25.38063847437909,0.0,0.0,0.0
93,2013-03-22,243.25,5414.188041666667,36.72445833333333,72.61194029850746,25.556686851005427,0.0,0.0,0.0
93,2013-03-23,165.875,3659.0510833333333,944.8026666666666,49.514925373134325,25.786802921786666,0.0,0.0,0.0
93,2013-03-24,226.29166666666666,5112.681250000001,6.000374999999999,67.5497512437811,25.177052266959837,0.0,0.0,0.0
93,2013-03-25,166.875,3787.4166666666665,544.7749583333333,49.8134328358209,25.063010187242845,0.0,0.0,0.0
93,2013-03-26,232.33333333333334,5235.259708333333,37.30679166666667,69.35323383084577,25.244009238754227,0.0,0.0,0.0
93,2013-03-27,168.875,3899.946625,855.0929166666666,50.410447761194035,24.631549711700647,0.0,0.0,0.0
93,2013-03-28,233.625,5047.450416666667,6.514583333333333,69.73880597014926,26.328874288925242,0.0,0.0,0.0
93,2013-03-29,201.95833333333334,4584.846875,154.64691666666667,60.28606965174129,25.056590781877407,0.0,0.0,0.0
93,2013-03-30,233.58333333333334,5309.35775,1.829375,69.72636815920397,25.02562312948513,0.0,0.0,0.0
93,2013-03-31,132.79166666666666,3027.9550833333337,1228.35625,39.63930348258706,24.946316675785855,0.0,0.0,0.0
93,2013-04-01,155.95833333333334,3470.1385416666667,1085.3541666666667,46.55472636815921,25.565059592261314,0.0,0.0,0.0
93,2013-04-02,232.70833333333334,5186.119125,7.415791666666667,69.46517412935323,25.524337901598905,0.0,0.0,0.0
93,2013-04-03,232.08333333333334,5177.202083333334,10.811583333333333,69.27860696517413,25.49962972009629,0.0,0.0,0.0
93,2013-04-04,157.33333333333334,3498.3020833333335,938.1001666666666,46.96517412935323,25.582823413342386,0.0,0.0,0.0
93,2013-04-05,117.875,2583.144875,1591.0175416666668,35.1865671641791,25.95720813632904,0.0,0.0,0.0
93,2013-04-06,155.16666666666666,3341.4466666666667,983.6427083333333,46.318407960199,26.414897805408298,0.0,0.0,0.0
93,2013-04-07,239.08333333333334,5241.25125,0.10208333333333335,71.3681592039801,25.94772945571812,0.0,0.0,0.0
93,2013-04-08,239.25,5254.344083333333,0.0,71.41791044776119,25.901115884603993,0.0,0.0,0.0
93,2013-04-09,169.79166666666666,3776.377875,635.9166666666666,50.68407960199005,25.575607875899394,0.0,0.0,0.0
93,2013-04-10,169.29166666666666,3705.269791666667,698.8484583333334,50.53482587064677,25.989671055029824,0.0,0.0,0.0
93,2013-04-11,210.79166666666666,4593.152083333333,247.466,62.92288557213931,26.105237582699726,0.0,0.0,0.0
93,2013-04-12,219.91666666666666,4753.951041666666,101.32745833333333,65.64676616915422,26.314097360097914,0.0,0.0,0.0
93,2013-04-13,219.875,4785.561458333334,33.884375,65.63432835820896,26.135330254482938,0.0,0.0,0.0
93,2013-04-14,219.79166666666666,4828.880208333333,0.15091666666666667,65.6094527363184,25.891059830627,0.0,0.0,0.0
93,2013-04-15,205.25,4511.170833333334,384.4135416666666,61.268656716417915,25.880873498288043,0.0,0.0,0.0
93,2013-04-16,224.79166666666666,4897.0439166666665,183.41358333333335,67.10199004975125,26.111465453753528,0.0,0.0,0.0
93,2013-04-17,236.29166666666666,5128.223958333333,14.400500000000001,70.53482587064677,26.20996615611385,0.0,0.0,0.0
93,2013-04-18,229.66666666666666,5093.770041666667,46.69895833333334,68.55721393034825,25.64741919774805,0.0,0.0,0.0
93,2013-04-19,233.95833333333334,5179.9077916666665,0.028125,69.83830845771143,25.69221383153053,0.0,0.0,0.0
93,2013-04-20,227.33333333333334,4977.754875,227.02916666666667,67.86069651741293,25.978534705925586,0.0,0.0,0.0
93,2013-04-21,259.875,5630.693749999999,0.0,77.57462686567163,26.253525597978044,0.0,0.0,0.0
93,2013-04-22,227.875,5050.662499999999,0.0020833333333333333,68.02238805970148,25.6645332831749,0.0,0.0,0.0
93,2013-04-23,223.29166666666666,4919.619,296.06149999999997,66.6542288557214,25.818207274903926,0.0,0.0,0.0
93,2013-04-24,210.29166666666666,4620.842708333334,391.07237499999997,62.77363184079602,25.887249853039823,0.0,0.0,0.0
93,2013-04-25,253.58333333333334,5540.750875000001,0.0,75.69651741293532,26.033773405807164,0.0,0.0,0.0
93,2013-04-26,255.5,5565.333958333334,0.0,76.26865671641792,26.114680224902642,0.0,0.0,0.0
93,2013-04-27,230.91666666666666,5099.663166666666,0.0,68.93034825870646,25.75721041358102,0.0,0.0,0.0
93,2013-04-28,214.75,4733.610416666666,193.4375,64.1044776119403,25.80629743065217,0.0,0.0,0.0
93,2013-04-29,200.375,4401.955291666666,503.07395833333334,59.81343283582089,25.89303425739965,0.0,0.0,0.0
93,2013-04-30,234.66666666666666,5039.421875,0.0,70.0497512437811,26.488399965962806,0.0,0.0,0.0
93,2013-05-01,232.33333333333334,4979.755,0.0,69.35323383084577,26.539246297146036,0.0,0.0,0.0
93,2013-05-02,228.91666666666666,4668.547166666666,0.0,68.33333333333333,27.892067040746877,0.0,0.0,0.0
93,2013-05-03,228.66666666666666,4029.7480416666663,0.0,68.2587064676617,32.278251860239166,0.0,0.0,0.0
93,2013-05-04,226.70833333333334,4269.547916666666,0.0,67.67412935323384,30.204429007820078,0.0,0.0,0.0
93,2013-05-05,220.54166666666666,4811.494708333334,0.0,65.83333333333333,26.07328054868512,0.0,0.0,0.0
93,2013-05-06,99.33333333333333,2259.6287916666665,1473.4864583333335,29.65174129353234,25.005926335995465,0.0,0.0,0.0
93,2013-05-07,226.20833333333334,2727.0529166666665,0.0010416666666666667,67.52487562189054,47.184577714414026,0.0,0.0,0.0
93,2013-05-08,229.45833333333334,3858.9197083333333,0.0,68.4950248756219,33.8238570575194,0.0,0.0,0.0
93,2013-05-09,227.20833333333334,2954.735875,0.0,67.82338308457712,43.74119348691738,0.0,0.0,0.0
93,2013-05-10,222.875,3961.636958333333,0.0,66.52985074626866,32.00160198929552,0.0,0.0,0.0
93,2013-05-11,221.20833333333334,4780.486875,0.0,66.03233830845771,26.321727661078686,0.0,0.0,0.0
93,2013-05-12,221.45833333333334,4778.143,0.0,66.10696517412936,26.36440180723859,0.0,0.0,0.0
93,2013-05-13,219.5,4946.504166666667,0.0,65.5223880597015,25.241850094469072,0.0,0.0,0.0
93,2013-05-14,216.20833333333334,4832.084374999999,0.0,64.53980099502488,25.45206113964938,0.0,0.0,0.0
93,2013-05-15,215.20833333333334,4737.747916666666,0.0,64.2412935323383,25.838790025206837,0.0,0.0,0.0
93,2013-05-16,215.5,4788.588708333334,0.0,64.32835820895522,25.599104621369435,0.0,0.0,0.0
93,2013-05-17,213.75,4736.054166666667,0.0,63.80597014925373,25.672874659196783,0.0,0.0,0.0
93,2013-05-18,216.08333333333334,4737.44425,0.0,64.50248756218906,25.945509074387058,0.0,0.0,0.0
93,2013-05-19,210.54166666666666,4553.932291666667,0.0,62.84825870646766,26.29883590379956,0.0,0.0,0.0
93,2013-05-20,144.25,3041.934041666667,600.0083333333333,43.059701492537314,26.974354870750606,0.0,0.0,0.0
93,2013-05-21,66.29166666666667,1400.4456666666667,1933.8340416666667,19.78855721393035,26.926363956680138,0.0,0.0,0.0
93,2013-05-22,93.875,1567.904125,1768.2833333333335,28.02238805970149,34.05771329714861,0.0,0.0,0.0
93,2013-05-23,160.41666666666666,3428.955125,1044.70725,47.885572139303484,26.611706451603744,0.0,0.0,0.0
93,2013-05-24,203.0,4332.697999999999,401.4447916666666,60.59701492537314,26.651561375075456,0.0,0.0,0.0
93,2013-05-25,193.54166666666666,3479.127875,520.9864583333333,57.77363184079603,31.643835853227692,0.0,0.0,0.0
93,2013-05-26,223.5,3858.011375,185.59166666666667,66.71641791044776,32.953311341649425,0.0,0.0,0.0
93,2013-05-27,68.08333333333333,1502.733125,1910.2572916666668,20.323383084577117,25.77175467829289,0.0,0.0,0.0
93,2013-05-28,149.04166666666666,3652.7479166666667,1043.0984166666667,44.49004975124378,23.209887457254876,0.0,0.0,0.0
93,2013-05-29,149.875,2217.1137083333333,1020.6979166666666,44.73880597014925,38.4526492768028,0.0,0.0,0.0
93,2013-05-30,152.33333333333334,3667.5809166666663,545.281625,45.472636815920396,23.626548328900387,0.0,0.0,0.0
93,2013-05-31,171.70833333333334,3265.304166666667,176.26458333333335,51.256218905472636,29.91250389724626,0.0,0.0,0.0
93,2013-06-01,197.95833333333334,4847.747666666667,388.75,59.092039800995025,23.228374567717346,0.0,0.0,0.0
93,2013-06-02,125.75,1837.9951666666666,760.0854166666667,37.53731343283582,38.917834477439236,0.0,0.0,0.0
93,2013-06-03,204.95833333333334,2698.022875,292.43541666666664,61.18159203980099,43.21206207135825,0.0,0.0,0.0
93,2013-06-04,225.375,3667.3996666666667,41.165625,67.27611940298507,34.956869758491,0.0,0.0,0.0
93,2013-06-05,167.75,594.8405833333334,685.6104166666668,50.07462686567165,160.41573883871126,0.0,0.0,0.0
93,2013-06-06,216.58333333333334,2661.94525,247.65729166666665,64.65174129353234,46.28187579907755,0.0,0.0,0.0
93,2013-06-07,141.04166666666666,2115.788,1091.4052083333333,42.101990049751244,37.919300699734045,0.0,0.0,0.0
93,2013-06-08,215.33333333333334,591.7085416666666,302.401375,64.27860696517413,207.0086354216949,0.0,0.0,0.0
93,2013-06-09,219.54166666666666,110.49062500000001,186.114375,65.53482587064676,1130.2553321203093,0.0,0.0,0.0
93,2013-06-10,249.16666666666666,5414.320833333333,0.0,74.37810945273633,26.177670278230746,0.0,0.0,0.0
93,2013-06-11,249.54166666666666,4895.08125,0.3145833333333333,74.49004975124379,28.99801061638263,0.0,0.0,0.0
93,2013-06-12,249.91666666666666,3516.9187500000003,0.0,74.60199004975124,40.42201161330655,0.0,0.0,0.0
93,2013-06-13,251.83333333333334,4707.995833333333,0.0,75.17412935323384,30.42721351412505,0.0,0.0,0.0
93,2013-06-14,254.29166666666666,5398.829125,0.0,75.90796019900498,26.79276803169593,0.0,0.0,0.0
93,2013-06-15,253.75,5562.441666666667,0.0,75.74626865671642,25.949298344701738,0.0,0.0,0.0
93,2013-06-16,254.375,5560.256249999999,0.0,75.93283582089553,26.02343716922519,0.0,0.0,0.0
93,2013-06-17,156.25,2073.968125,1163.4447916666666,46.64179104477612,42.855146741145475,0.0,0.0,0.0
93,2013-06-18,160.75,3448.71875,973.50625,47.98507462686567,26.51418250135165,0.0,0.0,0.0
93,2013-06-19,239.91666666666666,5455.059875,0.0,71.61691542288557,25.01761673554907,0.0,0.0,0.0
93,2013-06-20,239.875,5490.172916666666,0.0,71.6044776119403,24.853296590916425,0.0,0.0,0.0
93,2013-06-21,239.91666666666666,5485.183333333333,0.0,71.61691542288557,24.88022531405311,0.0,0.0,0.0
93,2013-06-22,220.08333333333334,5060.369791666667,164.35416666666666,65.69651741293532,24.739444203716722,0.0,0.0,0.0
93,2013-06-23,54.541666666666664,321.8666666666667,2238.907291666667,16.281094527363184,96.3912118544601,0.0,0.0,0.0
93,2013-06-24,239.04166666666666,1889.885875,0.0,71.35572139303483,71.94871915509478,0.0,0.0,0.0
93,2013-06-25,238.25,5027.776041666667,4.8027500000000005,71.11940298507463,26.95516676628687,0.0,0.0,0.0
93,2013-06-26,239.58333333333334,5025.365624999999,4.256958333333333,71.51741293532339,27.11901904871073,0.0,0.0,0.0
93,2013-06-27,236.45833333333334,5019.182458333334,0.53,70.58457711442786,26.79826506827333,0.0,0.0,0.0
93,2013-06-28,171.54166666666666,2659.4225833333335,695.6196666666666,51.20646766169155,36.691655800429444,0.0,0.0,0.0
93,2013-06-29,153.125,3396.3875000000003,780.6196666666666,45.7089552238806,25.645661505545718,0.0,0.0,0.0
93,2013-06-30,175.95833333333334,3805.6462083333336,577.4630416666666,52.524875621890544,26.300649035269142,0.0,0.0,0.0
93,2013-07-01,180.08333333333334,2802.8642916666668,517.1929583333333,53.75621890547264,36.54740013005247,0.0,0.0,0.0
93,2013-07-02,220.125,0.0,117.19904166666667,65.7089552238806,0.0,0.0,0.0,0.0
93,2013-07-03,224.625,4525.551041666667,0.0,67.05223880597015,28.23395125225312,0.0,0.0,0.0
93,2013-07-04,119.83333333333333,2771.101583333333,1184.4915833333332,35.77114427860696,24.59859099154681,0.0,0.0,0.0
93,2013-07-05,170.375,4273.385416666667,351.13674999999995,50.85820895522388,22.678735877341587,0.0,0.0,0.0
93,2013-07-06,145.70833333333334,3638.535416666667,752.3513750000001,43.495024875621894,22.779428383405943,0.0,0.0,0.0
93,2013-07-07,162.45833333333334,4109.348958333333,522.4395833333333,48.49502487562189,22.488164479284826,0.0,0.0,0.0
93,2013-07-08,170.79166666666666,4294.390916666666,357.2257916666667,50.98258706467662,22.622997053786044,0.0,0.0,0.0
93,2013-07-09,127.04166666666667,3222.7604166666665,967.0854166666667,37.9228855721393,22.423489611110213,0.0,0.0,0.0
93,2013-07-10,190.41666666666666,4811.536541666666,114.31979166666667,56.840796019900495,22.51159193830063,0.0,0.0,0.0
93,2013-07-11,199.875,4998.551041666667,0.0,59.66417910447761,22.74570401547615,0.0,0.0,0.0
93,2013-07-12,199.83333333333334,5002.177083333333,0.0031249999999999997,59.65174129353233,22.72447760593131,0.0,0.0,0.0
93,2013-07-13,181.5,4575.690625,298.778875,54.179104477611936,22.563424510371043,0.0,0.0,0.0
93,2013-07-14,80.41666666666667,2006.9885416666666,1584.7632083333335,24.00497512437811,22.792198164503997,0.0,0.0,0.0
93,2013-07-15,207.66666666666666,5100.252083333334,0.0,61.99004975124378,23.161153663020194,0.0,0.0,0.0
93,2013-07-16,199.91666666666666,4657.945833333333,0.0,59.67661691542288,24.414037422910255,0.0,0.0,0.0
93,2013-07-17,199.91666666666666,4612.340625,0.0,59.67661691542288,24.65543487237326,0.0,0.0,0.0
93,2013-07-18,204.0,3957.1326666666664,0.0,60.895522388059696,29.324768658249013,0.0,0.0,0.0
93,2013-07-19,206.75,2900.846916666667,0.0,61.71641791044776,40.54205376745866,0.0,0.0,0.0
93,2013-07-20,207.54166666666666,4226.788291666667,0.0,61.952736318407965,27.930572791712876,0.0,0.0,0.0
93,2013-07-21,191.91666666666666,3254.8686249999996,0.0,57.288557213930346,33.540093257134835,0.0,0.0,0.0
93,2013-07-22,183.0,3814.48025,0.28941666666666666,54.62686567164179,27.289825396264668,0.0,0.0,0.0
93,2013-07-23,183.45833333333334,4490.041666666667,32.785041666666665,54.7636815920398,23.24192580494489,0.0,0.0,0.0
93,2013-07-24,179.5,4355.487166666667,167.44316666666666,53.58208955223881,23.442976508980646,0.0,0.0,0.0
93,2013-07-25,187.54166666666666,4031.602625,372.03004166666665,55.982587064676615,26.460929142015548,0.0,0.0,0.0
93,2013-07-26,219.875,5049.823958333333,62.97379166666667,65.63432835820896,24.76764144624678,0.0,0.0,0.0
93,2013-07-27,216.625,4951.519583333334,126.33654166666668,64.66417910447761,24.886000905277644,0.0,0.0,0.0
93,2013-07-28,228.75,4540.0185833333335,23.646375000000003,68.28358208955224,28.660813301002825,0.0,0.0,0.0
93,2013-07-29,219.58333333333334,3529.9030000000002,0.0,65.54726368159204,35.38519881267118,0.0,0.0,0.0
93,2013-07-30,217.66666666666666,5090.83175,0.0,64.97512437810946,24.321380402240862,0.0,0.0,0.0
93,2013-07-31,215.45833333333334,5134.033875,0.0,64.31592039800995,23.872043879812626,0.0,0.0,0.0
93,2013-08-01,144.58333333333334,3716.0815416666665,443.6927083333333,43.159203980099505,22.131866193538368,0.0,0.0,0.0
93,2013-08-02,203.58333333333334,4156.016583333333,41.639625,60.77114427860697,27.864418678096246,0.0,0.0,0.0
93,2013-08-03,209.625,5002.188541666666,8.004666666666667,62.57462686567165,23.8379034510103,0.0,0.0,0.0
93,2013-08-04,213.75,5087.852083333333,0.09791666666666667,63.80597014925373,23.897731893247357,0.0,0.0,0.0
93,2013-08-05,216.20833333333334,5121.547875,0.0,64.53980099502488,24.013542379401162,0.0,0.0,0.0
93,2013-08-06,215.95833333333334,5131.010416666667,0.0,64.46517412935323,23.94154145781607,0.0,0.0,0.0
93,2013-08-07,217.95833333333334,4977.474999999999,1.3580416666666668,65.06218905472637,24.908606327058955,0.0,0.0,0.0
93,2013-08-08,214.125,5153.0,0.009375,63.917910447761194,23.636995439549775,0.0,0.0,0.0
93,2013-08-09,205.29166666666666,4922.215708333333,144.72475,61.28109452736319,23.72442614773099,0.0,0.0,0.0
93,2013-08-10,214.5,5094.896874999999,0.0,64.02985074626866,23.94842388247554,0.0,0.0,0.0
93,2013-08-11,218.75,5154.832125,0.0,65.29850746268657,24.138961007710154,0.0,0.0,0.0
93,2013-08-12,215.91666666666666,3747.363541666667,0.0,64.45273631840796,32.775202047142955,0.0,0.0,0.0
93,2013-08-13,171.375,4029.499208333333,644.2265,51.15671641791045,24.192537945756516,0.0,0.0,0.0
93,2013-08-14,215.41666666666666,4991.407291666666,0.014583333333333332,64.30348258706468,24.54942532141869,0.0,0.0,0.0
93,2013-08-15,219.54166666666666,5104.265625,0.0,65.53482587064676,24.46632429235215,0.0,0.0,0.0
93,2013-08-16,222.66666666666666,5187.202083333334,0.0,66.46766169154229,24.417830689339453,0.0,0.0,0.0
93,2013-08-17,220.0,4921.4255,0.0,65.67164179104478,25.42826937710087,0.0,0.0,0.0
93,2013-08-18,219.45833333333334,4905.052083333333,0.0,65.50995024875623,25.450334299598982,0.0,0.0,0.0
93,2013-08-19,218.91666666666666,4939.885,0.0,65.34825870646766,25.20850125503371,0.0,0.0,0.0
93,2013-08-20,218.58333333333334,4939.588958333333,0.0,65.24875621890547,25.171626052274565,0.0,0.0,0.0
93,2013-08-21,215.54166666666666,4884.563875,0.0,64.3407960199005,25.100968655512208,0.0,0.0,0.0
