ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
93,2013-08-22,194.83333333333334,4595.694458333333,361.64687499999997,58.159203980099505,24.115548901098403,0.0,0.0,0.0
93,2013-08-23,144.29166666666666,3441.444791666667,1277.3656250000001,43.07213930348259,23.84984060211307,0.0,0.0,0.0
93,2013-08-24,239.79166666666666,5528.122916666667,0.0,71.57960199004975,24.67410640315548,0.0,0.0,0.0
93,2013-08-25,239.91666666666666,3751.676041666667,0.0,71.61691542288557,36.376434347352344,0.0,0.0,0.0
93,2013-08-26,239.91666666666666,5302.717708333334,0.0,71.61691542288557,25.736349684946013,0.0,0.0,0.0
93,2013-08-27,240.125,3868.9655000000002,0.0,71.67910447761194,35.30429624318611,0.0,0.0,0.0
93,2013-08-28,239.91666666666666,5666.030208333334,0.0,71.61691542288557,24.086104768997643,0.0,0.0,0.0
93,2013-08-29,239.91666666666666,5869.644791666667,0.0,71.61691542288557,23.250571723859167,0.0,0.0,0.0
93,2013-08-30,239.66666666666666,5895.796875,1.0552083333333333,71.54228855721392,23.1233184893075,0.0,0.0,0.0
93,2013-08-31,239.79166666666666,5896.020833333333,0.5927083333333333,71.57960199004975,23.13449984511682,0.0,0.0,0.0
93,2013-09-01,239.91666666666666,5908.16875,0.0,71.61691542288557,23.09896737838137,0.0,0.0,0.0
93,2013-09-02,224.45833333333334,5588.001041666666,50.53333333333333,67.00248756218905,22.84884719820364,0.0,0.0,0.0
93,2013-09-03,220.16666666666666,5426.51875,23.119791666666668,65.72139303482587,23.07891019244868,0.0,0.0,0.0
93,2013-09-04,143.125,3573.980833333333,1047.9602083333332,42.723880597014926,22.779716688463868,0.0,0.0,0.0
93,2013-09-05,188.33333333333334,4469.495833333333,568.2739583333333,56.21890547263681,23.96920855788793,0.0,0.0,0.0
93,2013-09-06,239.91666666666666,5592.575,0.0,71.61691542288557,24.40246169648547,0.0,0.0,0.0
93,2013-09-07,239.875,5730.429166666666,0.0,71.6044776119403,23.811287403575797,0.0,0.0,0.0
93,2013-09-08,213.41666666666666,5247.5839166666665,179.91666666666666,63.70646766169155,23.1341729483009,0.0,0.0,0.0
93,2013-09-09,90.54166666666667,2270.8044583333335,1392.6416666666667,27.0273631840796,22.68056056810655,0.0,0.0,0.0
93,2013-09-10,231.125,5692.743750000001,83.88125000000001,68.99253731343283,23.094593739032547,0.0,0.0,0.0
93,2013-09-11,222.79166666666666,5577.692708333333,170.171875,66.5049751243781,22.721102257846933,0.0,0.0,0.0
93,2013-09-12,210.66666666666666,5376.006249999999,309.903125,62.88557213930348,22.290566016775415,0.0,0.0,0.0
93,2013-09-13,239.875,5898.447916666667,0.0,71.6044776119403,23.133016983634466,0.0,0.0,0.0
93,2013-09-14,187.75,4698.446208333334,366.188375,56.04477611940298,22.73059083743722,0.0,0.0,0.0
93,2013-09-15,108.33333333333333,3206.224166666667,1007.1104166666668,32.33830845771145,19.21999458171939,0.0,0.0,0.0
93,2013-09-16,239.875,5984.766666666666,0.0,71.6044776119403,22.79936770021666,0.0,0.0,0.0
93,2013-09-17,239.875,5758.577083333334,0.0,71.6044776119403,23.694897864308928,0.0,0.0,0.0
93,2013-09-18,239.91666666666666,5819.805208333334,0.0,71.61691542288557,23.449684712266343,0.0,0.0,0.0
93,2013-09-19,239.91666666666666,5911.284375,0.0,71.61691542288557,23.086792744972993,0.0,0.0,0.0
93,2013-09-20,235.04166666666666,5925.932291666667,0.0,70.16169154228857,22.56177224809622,0.0,0.0,0.0
93,2013-09-21,40.375,4308.693749999999,0.096875,12.052238805970148,5.330303606129661,0.0,0.0,0.0
93,2013-09-22,13.416666666666666,1433.4515416666666,1159.676625,4.0049751243781095,5.324105489711018,0.0,0.0,0.0
93,2013-09-23,32.291666666666664,1232.3898333333334,1342.2924583333333,9.639303482587065,14.904842519842996,0.0,0.0,0.0
93,2013-09-24,138.58333333333334,4356.597916666667,403.11550000000005,41.3681592039801,18.094582275510913,0.0,0.0,0.0
93,2013-09-25,140.875,4236.338541666667,511.7027083333333,42.05223880597015,18.91595656134855,0.0,0.0,0.0
93,2013-09-26,116.0,3852.274125,680.728125,34.626865671641795,17.128756813656572,0.0,0.0,0.0
93,2013-09-27,176.16666666666666,4844.884375000001,367.33354166666663,52.58706467661691,20.68356321139701,0.0,0.0,0.0
93,2013-09-28,168.625,4262.006249999999,534.759375,50.33582089552239,22.505720359592,0.0,0.0,0.0
93,2013-09-29,239.91666666666666,5860.472916666667,0.0,71.61691542288557,23.286959800480645,0.0,0.0,0.0
93,2013-09-30,239.91666666666666,5918.619791666667,0.0,71.61691542288557,23.058179444872216,0.0,0.0,0.0
93,2013-10-01,239.91666666666666,5872.442708333333,0.0,71.61691542288557,23.239494023255393,0.0,0.0,0.0
93,2013-10-02,239.91666666666666,5904.578125,0.0,71.61691542288557,23.113014060123426,0.0,0.0,0.0
93,2013-10-03,239.91666666666666,5946.464583333333,0.0,71.61691542288557,22.950207692269064,0.0,0.0,0.0
93,2013-10-04,239.91666666666666,6000.243750000001,0.0,71.61691542288557,22.744508874697335,0.0,0.0,0.0
93,2013-10-05,218.75,5526.976041666666,63.65729166666667,65.29850746268657,22.5136296464104,0.0,0.0,0.0
93,2013-10-06,0.0,0.08125,2276.329166666667,0.0,0.0,0.0,0.0,0.0
93,2013-10-07,24.25,899.1912916666666,1562.6194166666667,7.2388059701492535,15.340682745898848,0.0,0.0,0.0
93,2013-10-08,44.916666666666664,1341.5135416666667,1094.6072916666667,13.407960199004975,19.045724421446653,0.0,0.0,0.0
93,2013-10-09,124.41666666666667,3129.336458333333,920.6852083333333,37.13930348258707,22.61576796376672,0.0,0.0,0.0
93,2013-10-10,239.91666666666666,5705.654166666667,0.0,71.61691542288557,23.918834411576626,0.0,0.0,0.0
93,2013-10-11,245.375,6069.2470416666665,0.0,73.24626865671642,22.99749511075059,0.0,0.0,0.0
93,2013-10-12,0.0,0.0031249999999999997,338.12916666666666,0.0,0.0,0.0,0.0,0.0
93,2013-10-13,3.2916666666666665,134.753625,29.941166666666664,0.9825870646766168,13.895060130829298,0.0,0.0,0.0
93,2013-10-14,0.0,0.0,393.8,0.0,0.0,0.0,0.0,0.0
93,2013-10-15,148.29166666666666,3887.9541666666664,790.2166666666667,44.266169154228855,21.69604872885519,0.0,0.0,0.0
93,2013-10-16,155.33333333333334,3960.2942916666666,587.1708333333333,46.3681592039801,22.311164592920317,0.0,0.0,0.0
93,2013-10-17,228.08333333333334,5915.993166666667,140.63920833333333,68.08457711442786,21.930620797332637,0.0,0.0,0.0
93,2013-10-18,87.95833333333333,2643.2523333333334,1091.1677083333334,26.25621890547264,18.92881406496231,0.0,0.0,0.0
93,2013-10-19,209.125,5841.915625000001,232.87187500000002,62.42537313432835,20.362716353564814,0.0,0.0,0.0
93,2013-10-20,239.125,6557.082291666667,0.0,71.38059701492537,20.744328770465902,0.0,0.0,0.0
93,2013-10-21,153.54166666666666,4062.9244999999996,629.5885416666666,45.83333333333333,21.4967366623612,0.0,0.0,0.0
93,2013-10-22,239.875,6101.176041666667,1.9198333333333333,71.6044776119403,22.364359740070604,0.0,0.0,0.0
93,2013-10-23,239.91666666666666,5919.096875,4.953291666666667,71.61691542288557,23.056320939538974,0.0,0.0,0.0
93,2013-10-24,239.875,5872.14375,8.258125,71.6044776119403,23.236640934298197,0.0,0.0,0.0
93,2013-10-25,239.875,5695.055333333334,8.094041666666667,71.6044776119403,23.95918702223906,0.0,0.0,0.0
93,2013-10-26,202.45833333333334,4851.91075,256.501875,60.43532338308458,23.736019590037003,0.0,0.0,0.0
93,2013-10-27,27.833333333333332,2041.346875,1132.7527916666666,8.308457711442786,7.755922313682127,0.0,0.0,0.0
93,2013-10-28,161.16666666666666,5348.467708333334,34.420125,48.10945273631841,17.14079194670696,0.0,0.0,0.0
93,2013-10-29,238.45833333333334,5882.344791666666,37.582625,71.181592039801,23.05935021069699,0.0,0.0,0.0
93,2013-10-30,182.20833333333334,4778.605208333333,45.29479166666667,54.39054726368159,21.689628896390982,0.0,0.0,0.0
93,2013-10-31,236.20833333333334,5983.769791666667,21.2745,70.50995024875621,22.45460274862726,0.0,0.0,0.0
93,2013-11-01,238.33333333333334,6080.315625,74.52404166666666,71.14427860696517,22.29685970363495,0.0,0.0,0.0
93,2013-11-02,231.16666666666666,5851.959374999999,71.470625,69.0049751243781,22.47030389809491,0.0,0.0,0.0
93,2013-11-03,232.29166666666666,5853.088541666667,53.51770833333333,69.3407960199005,22.575302272452905,0.0,0.0,0.0
93,2013-11-04,224.95833333333334,5635.070833333334,58.428125,67.15174129353234,22.70846319342826,0.0,0.0,0.0
93,2013-11-05,239.75,5978.786458333333,40.08229166666667,71.56716417910448,22.810279747753995,0.0,0.0,0.0
93,2013-11-06,119.70833333333333,3292.5364583333335,1103.2197916666667,35.733830845771145,20.68134738658192,0.0,0.0,0.0
93,2013-11-07,70.45833333333333,2196.7916666666665,614.5479166666667,21.032338308457714,18.244355720779673,0.0,0.0,0.0
93,2013-11-08,112.16666666666667,2737.715,610.3468750000001,33.482587064676615,23.305617600403583,0.0,0.0,0.0
93,2013-11-09,201.33333333333334,5071.3469583333335,16.486458333333335,60.099502487562184,22.582779693848646,0.0,0.0,0.0
93,2013-11-10,157.20833333333334,4239.101291666667,15.049999999999999,46.92786069651741,21.095353501831248,0.0,0.0,0.0
93,2013-11-11,135.375,1074.124125,20.888541666666665,40.41044776119403,71.69172603771467,0.0,0.0,0.0
93,2013-11-12,142.75,3291.6305833333336,38.040625,42.61194029850746,24.668915990901873,0.0,0.0,0.0
93,2013-11-13,139.41666666666666,3342.226041666667,371.6635416666666,41.61691542288557,23.728151906408847,0.0,0.0,0.0
93,2013-11-14,84.08333333333333,2055.882291666667,915.7541666666666,25.099502487562187,23.26466012750338,0.0,0.0,0.0
93,2013-11-15,122.375,2932.8937499999997,711.49375,36.52985074626866,23.73457243947779,0.0,0.0,0.0
93,2013-11-16,239.875,4856.901041666667,2.421875,71.6044776119403,28.093818396289645,0.0,0.0,0.0
93,2013-11-17,123.08333333333333,3384.361666666666,464.3416666666667,36.74129353233831,20.68747659783537,0.0,0.0,0.0
93,2013-11-18,14.25,1607.225875,176.046875,4.253731343283582,5.0433950361830755,0.0,0.0,0.0
93,2013-11-19,117.875,4094.0177083333333,65.50208333333333,35.1865671641791,16.377855188604713,0.0,0.0,0.0
93,2013-11-20,199.83333333333334,4924.732291666666,8.782291666666667,59.65174129353233,23.08183559611144,0.0,0.0,0.0
93,2013-11-21,189.91666666666666,4732.226041666667,87.47291666666666,56.691542288557216,22.828776479474257,0.0,0.0,0.0
93,2013-11-22,202.25,5145.622708333333,6.048958333333334,60.37313432835821,22.358137816896065,0.0,0.0,0.0
93,2013-11-23,168.375,2993.6885416666664,16.81116666666667,50.26119402985074,31.993078493956556,0.0,0.0,0.0
93,2013-11-24,112.70833333333333,2938.7645833333336,713.8583333333332,33.64427860696517,21.816057437212017,0.0,0.0,0.0
93,2013-11-25,209.875,5315.285958333333,39.90833333333333,62.64925373134328,22.460484114906865,0.0,0.0,0.0
93,2013-11-26,189.66666666666666,4783.770166666666,116.653125,56.61691542288557,22.553073927755005,0.0,0.0,0.0
93,2013-11-27,98.41666666666667,3077.0765833333335,570.40525,29.378109452736318,18.193463516241337,0.0,0.0,0.0
93,2013-11-28,124.33333333333333,3128.4229166666664,548.4791666666666,37.11442786069652,22.607219780822298,0.0,0.0,0.0
93,2013-11-29,202.08333333333334,5253.468458333334,66.27187500000001,60.32338308457711,21.88111283484885,0.0,0.0,0.0
93,2013-11-30,182.75,5073.847166666666,126.04700000000001,54.552238805970156,20.48825836726195,0.0,0.0,0.0
93,2013-12-01,97.41666666666667,2729.954166666667,676.8404583333333,29.079601990049753,20.29845332161152,0.0,0.0,0.0
93,2013-12-02,118.875,3190.167708333333,587.0836666666667,35.48507462686567,21.196397394207008,0.0,0.0,0.0
93,2013-12-03,193.91666666666666,6009.666625000001,84.046375,57.885572139303484,18.354805810694845,0.0,0.0,0.0
93,2013-12-04,182.83333333333334,5637.36075,171.3075,54.57711442786069,18.448649830409458,0.0,0.0,0.0
93,2013-12-05,143.16666666666666,3520.94275,410.954125,42.7363184079602,23.12959284050336,0.0,0.0,0.0
93,2013-12-06,219.08333333333334,5319.482291666666,85.282875,65.39800995024876,23.427449504438904,0.0,0.0,0.0
93,2013-12-07,239.16666666666666,5618.470833333333,124.61608333333334,71.39303482587064,24.21405685957948,0.0,0.0,0.0
93,2013-12-08,242.625,5651.415625000001,145.72866666666667,72.42537313432837,24.42099407615238,0.0,0.0,0.0
93,2013-12-09,207.04166666666666,4977.034375,140.70295833333333,61.80348258706467,23.663127982492362,0.0,0.0,0.0
93,2013-12-10,233.83333333333334,5603.909375,118.19866666666667,69.80099502487562,23.73560768806052,0.0,0.0,0.0
93,2013-12-11,235.29166666666666,5595.884375000001,136.04704166666667,70.2363184079602,23.917889306916845,0.0,0.0,0.0
93,2013-12-12,238.91666666666666,5607.590625,132.25704166666665,71.31840796019901,24.235678560948607,0.0,0.0,0.0
93,2013-12-13,227.54166666666666,5342.844791666666,90.83429166666667,67.92288557213931,24.22553710040421,0.0,0.0,0.0
93,2013-12-14,219.45833333333334,5142.825,110.220625,65.50995024875623,24.273665792201328,0.0,0.0,0.0
93,2013-12-15,219.5,5213.846875,79.325375,65.5223880597015,23.94756111180704,0.0,0.0,0.0
93,2013-12-16,176.45833333333334,4379.065041666667,186.87870833333332,52.67412935323384,22.921646741798952,0.0,0.0,0.0
93,2013-12-17,158.125,3753.3125,461.049,47.201492537313435,23.96463679305502,0.0,0.0,0.0
93,2013-12-18,145.20833333333334,3601.9791666666665,79.26533333333333,43.34577114427861,22.931654086777133,0.0,0.0,0.0
93,2013-12-19,153.70833333333334,4016.691666666667,22.229625,45.88308457711443,21.767770809172003,0.0,0.0,0.0
93,2013-12-20,153.29166666666666,3944.488541666667,61.84679166666667,45.75870646766169,22.1061384260933,0.0,0.0,0.0
93,2013-12-21,188.20833333333334,4618.6375,123.33845833333334,56.181592039801,23.1798173403111,0.0,0.0,0.0
93,2013-12-22,199.875,4887.338541666667,130.55541666666667,59.66417910447761,23.26328768320351,0.0,0.0,0.0
93,2013-12-23,188.375,4622.629458333334,225.94254166666667,56.23134328358209,23.180308984856534,0.0,0.0,0.0
93,2013-12-24,209.54166666666666,5128.399958333333,149.93358333333333,62.549751243781095,23.242002513579088,0.0,0.0,0.0
93,2013-12-25,207.91666666666666,4850.792708333333,107.57712500000001,62.06467661691543,24.381567646124278,0.0,0.0,0.0
93,2013-12-26,236.79166666666666,5329.578125,104.25883333333333,70.68407960199005,25.273106031362573,0.0,0.0,0.0
93,2013-12-27,153.20833333333334,3579.4722500000003,85.09491666666666,45.733830845771145,24.347166525580537,0.0,0.0,0.0
93,2013-12-28,167.70833333333334,4223.045833333334,33.6795,50.06218905472637,22.589878027082218,0.0,0.0,0.0
93,2013-12-29,245.875,6357.431250000001,22.585958333333334,73.3955223880597,21.99974963682593,0.0,0.0,0.0
93,2013-12-30,240.83333333333334,6086.08125,119.74000000000001,71.8905472636816,22.50939843725842,0.0,0.0,0.0
93,2013-12-31,203.45833333333334,5013.473916666667,288.057,60.733830845771145,23.084568478495846,0.0,0.0,0.0
93,2014-01-01,247.875,6044.769791666667,115.95912499999999,73.99253731343283,23.32587796716135,0.0,0.0,0.0
93,2014-01-02,210.875,5120.225125,195.3406666666667,62.94776119402985,23.427237326145235,0.0,0.0,0.0
93,2014-01-03,210.04166666666666,5114.604249999999,103.21641666666666,62.699004975124375,23.360302292966047,0.0,0.0,0.0
93,2014-01-04,196.75,5048.230958333334,239.75658333333334,58.73134328358209,22.169738123527313,0.0,0.0,0.0
93,2014-01-05,199.91666666666666,4527.879166666667,0.0375,59.67661691542288,25.115348644033432,0.0,0.0,0.0
93,2014-01-06,161.33333333333334,4116.885041666666,230.48204166666667,48.159203980099505,22.291557050770887,0.0,0.0,0.0
93,2014-01-07,112.70833333333333,2834.7322916666667,309.90729166666665,33.64427860696517,22.616688402258248,0.0,0.0,0.0
93,2014-01-08,100.08333333333333,2477.259375,254.14270833333333,29.875621890547265,22.981338444268122,0.0,0.0,0.0
93,2014-01-09,167.08333333333334,3984.897916666667,163.24595833333333,49.875621890547265,23.85069114240867,0.0,0.0,0.0
93,2014-01-10,172.08333333333334,3713.174125,130.95166666666668,51.3681592039801,26.362010726095725,0.0,0.0,0.0
93,2014-01-11,134.875,1597.1937083333332,707.7760416666666,40.26119402985074,48.03512274875656,0.0,0.0,0.0
93,2014-01-12,214.16666666666666,7520.888125,0.0010416666666666667,63.93034825870647,16.19823840803228,0.0,0.0,0.0
93,2014-01-13,171.75,3485.0355,379.5,51.268656716417915,28.03332275955295,0.0,0.0,0.0
93,2014-01-14,173.375,5247.235083333334,145.12708333333333,51.75373134328358,18.794942021926115,0.0,0.0,0.0
93,2014-01-15,155.625,5518.28475,32.172916666666666,46.45522388059701,16.042065879257137,0.0,0.0,0.0
93,2014-01-16,173.0,6250.491666666666,0.0,51.64179104477612,15.744068133306849,0.0,0.0,0.0
93,2014-01-17,187.5,5261.263166666667,129.73020833333334,55.970149253731336,20.2719853809505,0.0,0.0,0.0
93,2014-01-18,221.25,6606.3525,0.0,66.04477611940298,19.05050858245908,0.0,0.0,0.0
93,2014-01-19,207.33333333333334,7126.378125,0.005208333333333333,61.8905472636816,16.549516324059933,0.0,0.0,0.0
93,2014-01-20,170.25,5986.435833333333,308.09583333333336,50.82089552238806,16.177217579241297,0.0,0.0,0.0
93,2014-01-21,132.25,4498.822916666667,1045.2302083333334,39.47761194029851,16.721753606846235,0.0,0.0,0.0
93,2014-01-22,217.95833333333334,7051.163541666666,58.25208333333333,65.06218905472637,17.58319241145731,0.0,0.0,0.0
93,2014-01-23,229.0,7314.066666666667,22.152083333333334,68.35820895522387,17.80990511434587,0.0,0.0,0.0
93,2014-01-24,205.29166666666666,6748.807291666667,20.438541666666666,61.28109452736319,17.303315683609732,0.0,0.0,0.0
93,2014-01-25,176.75,6408.644791666667,123.40729166666667,52.76119402985074,15.688385756283951,0.0,0.0,0.0
93,2014-01-26,170.66666666666666,5915.611166666667,422.2010416666667,50.94527363184079,16.410965182417847,0.0,0.0,0.0
93,2014-01-27,149.5,5336.201875,397.11041666666665,44.62686567164179,15.936537883198678,0.0,0.0,0.0
93,2014-01-28,157.54166666666666,5111.805541666667,1.6468749999999999,47.027363184079604,17.5309781756038,0.0,0.0,0.0
93,2014-01-29,190.54166666666666,6418.510416666667,0.0,56.87810945273631,16.886542881888374,0.0,0.0,0.0
93,2014-01-30,135.58333333333334,4707.04375,0.0,40.472636815920396,16.384874146207896,0.0,0.0,0.0
93,2014-01-31,177.75,6116.246875,0.0,53.059701492537314,16.53140023063572,0.0,0.0,0.0
93,2014-02-01,165.66666666666666,5831.615624999999,0.0,49.45273631840796,16.159625099128892,0.0,0.0,0.0
93,2014-02-02,186.20833333333334,6386.244791666667,0.0,55.58457711442786,16.585882690037206,0.0,0.0,0.0
93,2014-02-03,200.91666666666666,6799.433333333333,0.0,59.975124378109456,16.80847382706729,0.0,0.0,0.0
93,2014-02-04,219.875,7542.302083333333,0.0,65.63432835820896,16.582765816692238,0.0,0.0,0.0
93,2014-02-05,228.45833333333334,5767.482291666667,0.0,68.19651741293532,22.532312837015038,0.0,0.0,0.0
93,2014-02-06,166.04166666666666,3674.003,0.0,49.56467661691542,25.70766401721017,0.0,0.0,0.0
93,2014-02-07,236.875,5406.388541666666,0.0,70.7089552238806,24.922810263243736,0.0,0.0,0.0
93,2014-02-08,219.41666666666666,7227.282583333334,0.0,65.49751243781094,17.26949409404771,0.0,0.0,0.0
93,2014-02-09,226.95833333333334,7572.666666666667,0.0,67.74875621890547,17.04834914311706,0.0,0.0,0.0
93,2014-02-10,214.875,7272.084374999999,0.0,64.14179104477611,16.807844380931016,0.0,0.0,0.0
93,2014-02-11,211.20833333333334,7139.945833333334,0.0,63.047263681592035,16.826785956398282,0.0,0.0,0.0
93,2014-02-12,197.91666666666666,5365.2905,0.0,59.079601990049746,20.9833180928828,0.0,0.0,0.0
93,2014-02-13,165.66666666666666,6125.974708333334,0.020833333333333332,49.45273631840796,15.38313928949615,0.0,0.0,0.0
93,2014-02-14,109.04166666666667,4813.838541666667,0.0,32.549751243781095,12.885046763688743,0.0,0.0,0.0
93,2014-02-15,183.16666666666666,5281.120083333333,0.0,54.67661691542288,19.72901655547892,0.0,0.0,0.0
93,2014-02-16,207.5,7057.680208333334,0.0,61.940298507462686,16.7240386617829,0.0,0.0,0.0
93,2014-02-17,216.125,7170.169791666667,0.0,64.51492537313432,17.14591254304037,0.0,0.0,0.0
93,2014-02-18,231.75,5055.230125,0.0,69.17910447761194,26.077373678413895,0.0,0.0,0.0
93,2014-02-19,218.5,7380.045833333334,0.0,65.22388059701493,16.841370113442157,0.0,0.0,0.0
93,2014-02-20,128.33333333333334,4616.491541666667,0.0,38.308457711442784,15.812934372110401,0.0,0.0,0.0
93,2014-02-21,196.70833333333334,6373.946583333333,0.0,58.71890547263682,17.554941115607527,0.0,0.0,0.0
93,2014-02-22,229.16666666666666,7548.978125000001,0.0,68.40796019900498,17.268249653179236,0.0,0.0,0.0
93,2014-02-23,233.33333333333334,7387.536,0.0,69.65174129353234,17.96644751075024,0.0,0.0,0.0
93,2014-02-24,244.66666666666666,5226.766708333334,0.0,73.03482587064677,26.62727520125618,0.0,0.0,0.0
93,2014-02-25,266.125,0.0,0.0,79.44029850746269,0.0,0.0,0.0,0.0
93,2014-02-26,231.04166666666666,231.88283333333334,0.0,68.96766169154229,566.7698617429156,0.0,0.0,0.0
93,2014-02-27,170.0,225.36345833333334,0.0,50.74626865671642,429.0920426133858,0.0,0.0,0.0
93,2014-02-28,141.29166666666666,551.2462083333334,166.57291666666666,42.17661691542289,145.799478540127,0.0,0.0,0.0
93,2014-03-01,149.04166666666666,1337.6270833333333,28.631249999999998,44.49004975124378,63.38079507502662,0.0,0.0,0.0
93,2014-03-02,13.541666666666666,368.9023333333334,2413.447791666667,4.042288557213931,20.880733714223062,0.0,0.0,0.0
93,2014-03-03,0.041666666666666664,0.0,3698.7843749999997,0.01243781094527363,0.0,0.0,0.0,0.0
93,2014-03-04,3.1666666666666665,135.91979166666667,2105.453125,0.9452736318407959,13.252709803831406,0.0,0.0,0.0
93,2014-03-05,91.41666666666667,2364.538541666667,516.5812500000001,27.288557213930346,21.99196431180561,0.0,0.0,0.0
93,2014-03-06,137.41666666666666,3531.25625,7.6625000000000005,41.01990049751244,22.135799562989956,0.0,0.0,0.0
93,2014-03-07,182.45833333333334,4444.977083333333,4.746875,54.46517412935323,23.349587635356826,0.0,0.0,0.0
93,2014-03-08,189.20833333333334,4624.720833333334,0.0,56.480099502487555,23.272325146352678,0.0,0.0,0.0
93,2014-03-09,196.625,4691.354166666667,0.0,58.69402985074627,23.84105957323978,0.0,0.0,0.0
93,2014-03-10,202.33333333333334,4891.464583333333,0.0,60.398009950248756,23.529546720342932,0.0,0.0,0.0
93,2014-03-11,146.58333333333334,3549.133333333333,469.55,43.756218905472636,23.493478063502202,0.0,0.0,0.0
93,2014-03-12,219.91666666666666,5290.761458333333,14.232291666666667,65.64676616915422,23.644220504124295,0.0,0.0,0.0
93,2014-03-13,185.54166666666666,4660.588541666667,11.857291666666667,55.385572139303484,22.645698880871258,0.0,0.0,0.0
93,2014-03-14,212.25,5200.814583333334,222.03229166666665,63.35820895522388,23.214608608987934,0.0,0.0,0.0
93,2014-03-15,182.04166666666666,4481.120833333333,204.71354166666666,54.340796019900495,23.108363266010766,0.0,0.0,0.0
93,2014-03-16,43.916666666666664,1133.6229166666667,787.4114583333334,13.109452736318408,22.036660975718824,0.0,0.0,0.0
93,2014-03-17,157.66666666666666,4006.4895833333335,161.64166666666668,47.06467661691542,22.38519623978112,0.0,0.0,0.0
93,2014-03-18,168.125,4162.416666666667,2.423958333333333,50.18656716417911,22.97586037758514,0.0,0.0,0.0
93,2014-03-19,179.91666666666666,4427.056250000001,0.0,53.70646766169153,23.1175280915444,0.0,0.0,0.0
93,2014-03-20,179.83333333333334,4499.323958333333,0.24583333333333335,53.681592039801,22.735681047144972,0.0,0.0,0.0
93,2014-03-21,173.54166666666666,4401.483333333334,0.296875,51.80348258706468,22.427958314558094,0.0,0.0,0.0
93,2014-03-22,189.83333333333334,4791.546875,0.0,56.666666666666664,22.53625616002719,0.0,0.0,0.0
93,2014-03-23,189.91666666666666,4822.132291666667,0.0,56.691542288557216,22.403145335155656,0.0,0.0,0.0
93,2014-03-24,190.625,4794.826041666666,0.0,56.90298507462687,22.61476291827584,0.0,0.0,0.0
93,2014-03-25,212.25,5240.658333333334,0.0,63.35820895522388,23.038112260069106,0.0,0.0,0.0
93,2014-03-26,222.625,5478.564583333333,0.15,66.45522388059702,23.114908824581867,0.0,0.0,0.0
93,2014-03-27,146.125,3558.696875,8.932291666666666,43.61940298507463,23.357080907132143,0.0,0.0,0.0
93,2014-03-28,229.875,5625.571875000001,0.0,68.61940298507463,23.243959086381775,0.0,0.0,0.0
93,2014-03-29,229.875,5538.261458333333,0.0,68.61940298507463,23.610398946269807,0.0,0.0,0.0
93,2014-03-30,217.125,5292.013541666666,3.955208333333333,64.81343283582089,23.338552807463607,0.0,0.0,0.0
93,2014-03-31,176.20833333333334,4213.282291666666,51.486291666666666,52.59950248756219,23.789807250598784,0.0,0.0,0.0
93,2014-04-01,244.83333333333334,5842.95,2.2125,73.08457711442786,23.835453171961273,0.0,0.0,0.0
93,2014-04-02,248.5,5913.1125,0.0,74.17910447761194,23.905360050791067,0.0,0.0,0.0
93,2014-04-03,254.08333333333334,5957.467708333334,0.0,75.8457711442786,24.260487260765796,0.0,0.0,0.0
93,2014-04-04,248.16666666666666,5722.3875,3.265625,74.07960199004975,24.668981648345596,0.0,0.0,0.0
93,2014-04-05,213.70833333333334,5186.75,7.5562499999999995,63.79353233830846,23.43749430975295,0.0,0.0,0.0
93,2014-04-06,259.5,6041.326041666667,0.0,77.46268656716417,24.433749971765646,0.0,0.0,0.0
93,2014-04-07,251.33333333333334,5917.448958333333,0.0,75.02487562189056,24.160204639609564,0.0,0.0,0.0
93,2014-04-08,255.04166666666666,6094.751041666666,0.0,76.1318407960199,23.80346635934393,0.0,0.0,0.0
93,2014-04-09,247.33333333333334,5859.03125,0.0,73.83084577114428,24.012748599769704,0.0,0.0,0.0
93,2014-04-10,248.25,5903.997916666667,0.0,74.1044776119403,23.918178324786275,0.0,0.0,0.0
93,2014-04-11,249.875,5957.896874999999,0.0,74.58955223880596,23.856946863765017,0.0,0.0,0.0
93,2014-04-12,249.875,5978.4375,0.0,74.58955223880596,23.77497952712003,0.0,0.0,0.0
93,2014-04-13,249.16666666666666,6027.097916666667,0.5833333333333334,74.37810945273633,23.516177688704747,0.0,0.0,0.0
93,2014-04-14,247.625,5918.238541666667,0.0,73.91791044776119,23.800553690929647,0.0,0.0,0.0
93,2014-04-15,246.54166666666666,5949.933333333333,0.5281250000000001,73.59452736318408,23.57019989953202,0.0,0.0,0.0
93,2014-04-16,241.66666666666666,5873.911666666667,2.9125,72.13930348258707,23.40315335956798,0.0,0.0,0.0
93,2014-04-17,212.04166666666666,4943.360416666666,0.46249999999999997,63.29601990049751,24.39967105147631,0.0,0.0,0.0
93,2014-04-18,241.20833333333334,5643.213541666667,0.0,72.00248756218906,24.313689224181825,0.0,0.0,0.0
93,2014-04-19,237.66666666666666,5574.08125,0.0,70.9452736318408,24.25381263005849,0.0,0.0,0.0
93,2014-04-20,161.5,3873.0166666666664,0.014583333333333332,48.208955223880594,23.71964575417095,0.0,0.0,0.0
93,2014-04-21,223.875,5339.1125,0.0,66.82835820895522,23.851822283197816,0.0,0.0,0.0
93,2014-04-22,236.16666666666666,5643.056250000001,0.0,70.49751243781095,23.806155081693934,0.0,0.0,0.0
93,2014-04-23,233.20833333333334,5570.448958333333,0.0,69.61442786069651,23.81435941759382,0.0,0.0,0.0
93,2014-04-24,232.66666666666666,5517.780208333334,0.0,69.45273631840796,23.985833171765993,0.0,0.0,0.0
93,2014-04-25,229.83333333333334,5460.140625,0.0,68.60696517412936,23.943863370938566,0.0,0.0,0.0
93,2014-04-26,226.0,5381.798958333334,0.0,67.46268656716417,23.887241855118532,0.0,0.0,0.0
93,2014-04-27,226.0,5356.646874999999,0.0,67.46268656716417,23.99940416705802,0.0,0.0,0.0
93,2014-04-28,223.20833333333334,5293.401041666667,0.0,66.62935323383084,23.98615545626614,0.0,0.0,0.0
93,2014-04-29,219.83333333333334,5213.092708333334,0.0,65.62189054726369,23.98739764936134,0.0,0.0,0.0
93,2014-04-30,210.66666666666666,5049.931250000001,0.0,62.88557213930348,23.729872010083746,0.0,0.0,0.0
93,2014-05-01,190.25,4643.009375000001,0.0,56.791044776119406,23.308275501094947,0.0,0.0,0.0
93,2014-05-02,145.20833333333334,3919.3760416666664,0.0,43.34577114427861,21.07461478553444,0.0,0.0,0.0
93,2014-05-03,211.79166666666666,5640.628125,0.0,63.221393034825866,21.358287951702582,0.0,0.0,0.0
93,2014-05-04,213.20833333333334,5523.660416666667,0.0,63.64427860696517,21.956456008501807,0.0,0.0,0.0
93,2014-05-05,114.95833333333333,3405.3645833333335,0.0,34.31592039800995,19.202681634879603,0.0,0.0,0.0
93,2014-05-06,63.416666666666664,1901.9947916666667,27.170833333333334,18.930348258706466,18.966147566197403,0.0,0.0,0.0
93,2014-05-07,84.83333333333333,2282.413541666667,369.2604166666667,25.323383084577117,21.142543582413293,0.0,0.0,0.0
93,2014-05-08,32.958333333333336,970.6447916666666,703.953125,9.838308457711442,19.314788243925772,0.0,0.0,0.0
93,2014-05-09,100.45833333333333,2771.917708333333,321.9291666666667,29.987562189054728,20.615348153849066,0.0,0.0,0.0
93,2014-05-10,18.125,616.3249999999999,758.9291666666667,5.410447761194029,16.728356251436608,0.0,0.0,0.0
93,2014-05-11,34.333333333333336,1064.0885416666667,673.81875,10.248756218905472,18.353683626604013,0.0,0.0,0.0
93,2014-05-12,64.125,2064.9395833333333,343.7104166666666,19.14179104477612,17.6646512054933,0.0,0.0,0.0
93,2014-05-13,102.5,2822.8770833333333,147.42083333333332,30.597014925373134,20.65460696496851,0.0,0.0,0.0
93,2014-05-14,136.83333333333334,3704.164583333333,0.0,40.84577114427861,21.01293270318675,0.0,0.0,0.0
93,2014-05-15,67.45833333333333,1854.3365416666666,273.12291666666664,20.13681592039801,20.693411227620036,0.0,0.0,0.0
93,2014-05-16,202.04166666666666,5490.65625,0.0,60.310945273631845,20.931566189783275,0.0,0.0,0.0
93,2014-05-17,199.875,5391.256249999999,0.0,59.66417910447761,21.088881186087193,0.0,0.0,0.0
93,2014-05-18,198.25,5155.903125,0.5052916666666667,59.17910447761194,21.87225120396988,0.0,0.0,0.0
93,2014-05-19,201.0,5226.763541666666,0.0,60.0,21.875009092824133,0.0,0.0,0.0
93,2014-05-20,207.04166666666666,5325.923958333334,0.0,61.80348258706467,22.113008430136112,0.0,0.0,0.0
93,2014-05-21,182.54166666666666,4749.791666666667,0.0,54.49004975124379,21.861124025907568,0.0,0.0,0.0
93,2014-05-22,125.375,3349.24375,128.60729166666667,37.42537313432836,21.293606703503336,0.0,0.0,0.0
93,2014-05-23,82.25,2781.492708333333,0.0,24.55223880597015,16.820659470540587,0.0,0.0,0.0
93,2014-05-24,60.125,2472.889583333333,0.0,17.94776119402985,13.830421057686394,0.0,0.0,0.0
93,2014-05-25,123.125,3580.553125,0.035416666666666666,36.75373134328358,19.560554395256087,0.0,0.0,0.0
93,2014-05-26,154.33333333333334,4156.216666666666,0.0,46.069651741293534,21.12256205229382,0.0,0.0,0.0
93,2014-05-27,165.54166666666666,4383.14375,0.0,49.41542288557214,21.483579692214192,0.0,0.0,0.0
93,2014-05-28,175.20833333333334,4560.488541666667,0.0,52.30099502487562,21.853873629370998,0.0,0.0,0.0
93,2014-05-29,179.91666666666666,4697.782291666666,0.0,53.70646766169153,21.78530014125312,0.0,0.0,0.0
93,2014-05-30,186.875,4825.302083333333,0.6802083333333333,55.78358208955224,22.029859961271857,0.0,0.0,0.0
93,2014-05-31,151.58333333333334,3865.3562500000003,47.57604166666667,45.24875621890547,22.307297749794156,0.0,0.0,0.0
93,2014-06-01,120.375,3414.3895833333336,0.0,35.93283582089552,20.05433499277262,0.0,0.0,0.0
93,2014-06-02,112.625,3391.6395833333336,0.0,33.61940298507463,18.889051325348422,0.0,0.0,0.0
93,2014-06-03,168.95833333333334,4514.654166666666,0.0,50.43532338308457,21.2882600519112,0.0,0.0,0.0
93,2014-06-04,159.29166666666666,4248.388541666666,0.0,47.549751243781095,21.328183341412377,0.0,0.0,0.0
93,2014-06-05,124.45833333333333,3447.7239583333335,85.37708333333335,37.15174129353234,20.534140629209386,0.0,0.0,0.0
93,2014-06-06,188.20833333333334,4923.895833333333,0.0,56.181592039801,21.74277792116394,0.0,0.0,0.0
93,2014-06-07,192.91666666666666,5078.296875,0.0,57.58706467661692,21.609101093672386,0.0,0.0,0.0
93,2014-06-08,197.41666666666666,5186.735416666666,0.0,58.930348258706466,21.650840371519287,0.0,0.0,0.0
93,2014-06-09,119.75,3114.258333333333,279.87604166666665,35.74626865671642,21.87287770496453,0.0,0.0,0.0
93,2014-06-10,199.83333333333334,5142.28125,0.0,59.65174129353233,22.105337219956827,0.0,0.0,0.0
93,2014-06-11,199.875,5055.039583333333,0.0,59.66417910447761,22.49152763805427,0.0,0.0,0.0
93,2014-06-12,199.875,5047.061458333334,0.04270833333333333,59.66417910447761,22.527081042826282,0.0,0.0,0.0
93,2014-06-13,199.875,5111.650000000001,0.06979166666666667,59.66417910447761,22.24243884068745,0.0,0.0,0.0
93,2014-06-14,199.875,5084.739583333333,0.0,59.66417910447761,22.36015446546549,0.0,0.0,0.0
93,2014-06-15,199.79166666666666,5103.894791666667,0.0,59.63930348258707,22.266947960561435,0.0,0.0,0.0
93,2014-06-16,196.375,5021.915625000001,0.0,58.61940298507463,22.243433417568284,0.0,0.0,0.0
93,2014-06-17,185.5,4815.177083333333,0.0,55.37313432835821,21.913749277999035,0.0,0.0,0.0
93,2014-06-18,103.875,2625.664583333333,423.8989583333334,31.007462686567166,22.50385021569936,0.0,0.0,0.0
93,2014-06-19,194.29166666666666,4982.408333333334,0.0,57.99751243781095,22.181958802832412,0.0,0.0,0.0
93,2014-06-20,199.66666666666666,5020.138541666666,0.0,59.601990049751244,22.62428708149724,0.0,0.0,0.0
93,2014-06-21,199.625,5002.123958333334,0.0,59.589552238805965,22.701027625973047,0.0,0.0,0.0
93,2014-06-22,178.45833333333334,4481.773958333333,0.0,53.27114427860696,22.650193774801938,0.0,0.0,0.0
93,2014-06-23,135.5,3648.9114583333335,0.0,40.44776119402985,21.123263073605,0.0,0.0,0.0
93,2014-06-24,149.125,3969.3385416666665,0.0,44.51492537313433,21.370631389308407,0.0,0.0,0.0
93,2014-06-25,143.29166666666666,3826.603125,0.0,42.77363184079602,21.30063498259671,0.0,0.0,0.0
93,2014-06-26,114.875,3379.4583333333335,0.0,34.2910447761194,19.335858803802385,0.0,0.0,0.0
93,2014-06-27,136.33333333333334,3586.772916666667,73.29479166666667,40.69651741293532,21.62137002989185,0.0,0.0,0.0
93,2014-06-28,192.375,4910.339583333333,0.0,57.42537313432836,22.285487722972317,0.0,0.0,0.0
93,2014-06-29,160.66666666666666,4146.758333333333,0.0,47.960199004975124,22.03951815105909,0.0,0.0,0.0
93,2014-06-30,111.70833333333333,3262.5020833333333,0.0,33.34577114427861,19.47689901432587,0.0,0.0,0.0
93,2014-07-01,61.5,1700.3541666666667,231.87708333333333,18.35820895522388,20.5740960829239,0.0,0.0,0.0
93,2014-07-02,192.04166666666666,4956.08125,0.0,57.32587064676616,22.041547722586046,0.0,0.0,0.0
93,2014-07-03,119.95833333333333,3055.921875,0.0,35.808457711442784,22.3292025785545,0.0,0.0,0.0
93,2014-07-04,35.166666666666664,955.0041666666666,827.5729166666666,10.497512437810945,20.94647638244743,0.0,0.0,0.0
93,2014-07-05,60.25,1588.4083333333335,481.40625,17.98507462686567,21.57644707227885,0.0,0.0,0.0
93,2014-07-06,166.33333333333334,4297.35625,0.0,49.65174129353234,22.017244775655833,0.0,0.0,0.0
93,2014-07-07,190.29166666666666,4940.584374999999,0.0,56.80348258706468,21.909198353799102,0.0,0.0,0.0
93,2014-07-08,177.66666666666666,4552.291666666667,84.83125,53.03482587064676,22.20040577853035,0.0,0.0,0.0
93,2014-07-09,120.58333333333333,3128.5291666666667,402.309375,35.99502487562189,21.92462201575909,0.0,0.0,0.0
93,2014-07-10,199.875,5036.461458333333,0.0,59.66417910447761,22.574492714895936,0.0,0.0,0.0
93,2014-07-11,183.04166666666666,4596.569791666667,0.0,54.63930348258707,22.651717717340702,0.0,0.0,0.0
93,2014-07-12,198.25,5099.484375,0.0,59.17910447761194,22.114237448434835,0.0,0.0,0.0
93,2014-07-13,166.79166666666666,4164.769416666667,100.02499999999999,49.788557213930346,22.780771329750625,0.0,0.0,0.0
93,2014-07-14,199.875,5132.146874999999,0.0,59.66417910447761,22.153606525534208,0.0,0.0,0.0
93,2014-07-15,199.875,5099.491666666667,0.0,59.66417910447761,22.295469809899352,0.0,0.0,0.0
93,2014-07-16,196.91666666666666,4994.7,0.0,58.78109452736319,22.42632468194064,0.0,0.0,0.0
93,2014-07-17,199.83333333333334,5001.611458333334,0.0,59.65174129353233,22.72704748421012,0.0,0.0,0.0
93,2014-07-18,203.04166666666666,5173.592708333334,0.04791666666666666,60.6094527363184,22.324306254243723,0.0,0.0,0.0
93,2014-07-19,99.91666666666667,2694.8635416666666,262.07395833333334,29.825870646766166,21.09046698535421,0.0,0.0,0.0
93,2014-07-20,209.875,5287.830208333334,0.0,62.64925373134328,22.577104621322896,0.0,0.0,0.0
93,2014-07-21,206.25,5049.323958333333,5.505208333333333,61.56716417910447,23.235164938540656,0.0,0.0,0.0
93,2014-07-22,213.16666666666666,5541.280208333334,0.0,63.6318407960199,21.882363099632197,0.0,0.0,0.0
93,2014-07-23,217.91666666666666,5720.577083333334,15.336458333333333,65.04975124378109,21.668839014517644,0.0,0.0,0.0
93,2014-07-24,220.375,5553.426041666667,0.0,65.78358208955224,22.57284870506926,0.0,0.0,0.0
93,2014-07-25,140.79166666666666,3608.7687499999997,0.41562499999999997,42.027363184079604,22.192331679760738,0.0,0.0,0.0
93,2014-07-26,211.79166666666666,5376.404166666666,17.121875,63.221393034825866,22.40794329956696,0.0,0.0,0.0
93,2014-07-27,229.875,5755.083333333333,0.0,68.61940298507463,22.720880815510927,0.0,0.0,0.0
93,2014-07-28,229.875,5327.058333333333,0.0,68.61940298507463,24.54648594361804,0.0,0.0,0.0
93,2014-07-29,216.45833333333334,4988.045833333334,15.514583333333334,64.61442786069652,24.684760203074404,0.0,0.0,0.0
93,2014-07-30,238.875,5446.777083333333,0.0,71.30597014925372,24.946874164500183,0.0,0.0,0.0
93,2014-07-31,187.75,4345.269791666667,0.12708333333333333,56.04477611940298,24.578096057039033,0.0,0.0,0.0
93,2014-08-01,213.33333333333334,4928.942708333333,0.0,63.681592039801,24.620109888058455,0.0,0.0,0.0
93,2014-08-02,224.25,5290.484375,0.0,66.94029850746269,24.111379215631842,0.0,0.0,0.0
93,2014-08-03,224.875,5555.903125,0.0,67.1268656716418,23.023510841602974,0.0,0.0,0.0
93,2014-08-04,228.04166666666666,5325.101041666667,0.0,68.07213930348259,24.359669492447683,0.0,0.0,0.0
93,2014-08-05,232.75,5209.485416666666,0.0,69.47761194029852,25.414402334203672,0.0,0.0,0.0
93,2014-08-06,237.95833333333334,5307.416666666667,0.0,71.03233830845771,25.50367541228993,0.0,0.0,0.0
93,2014-08-07,239.875,5364.079166666666,0.0,71.6044776119403,25.437524613963724,0.0,0.0,0.0
93,2014-08-08,196.625,4507.965625,0.29062499999999997,58.69402985074627,24.81093767583169,0.0,0.0,0.0
93,2014-08-09,229.66666666666666,5337.795833333334,0.0,68.55721393034825,24.474906803239893,0.0,0.0,0.0
93,2014-08-10,163.08333333333334,3963.2791666666667,0.0,48.681592039801,23.40668729352553,0.0,0.0,0.0
93,2014-08-11,97.66666666666667,2641.407291666667,0.011458333333333334,29.154228855721392,21.03274861503883,0.0,0.0,0.0
93,2014-08-12,70.79166666666667,1925.3229166666667,175.73749999999998,21.1318407960199,20.915275756411713,0.0,0.0,0.0
93,2014-08-13,121.08333333333333,2804.7468750000003,3.688541666666667,36.14427860696517,24.557023924346506,0.0,0.0,0.0
93,2014-08-14,178.875,4476.826041666666,0.0,53.3955223880597,22.728169813388533,0.0,0.0,0.0
93,2014-08-15,210.625,5284.669791666666,0.0,62.873134328358205,22.671335306940303,0.0,0.0,0.0
93,2014-08-16,220.95833333333334,5427.279166666666,0.0,65.95771144278608,23.158651216936256,0.0,0.0,0.0
93,2014-08-17,225.66666666666666,5565.193749999999,0.0,67.363184079602,23.06599338472667,0.0,0.0,0.0
93,2014-08-18,201.95833333333334,4964.580208333334,0.0,60.28606965174129,23.14004953563056,0.0,0.0,0.0
93,2014-08-19,134.875,3629.5614583333336,0.0,40.26119402985074,21.137924433593472,0.0,0.0,0.0
93,2014-08-20,193.54166666666666,5065.193749999999,0.0,57.77363184079603,21.73519056183959,0.0,0.0,0.0
93,2014-08-21,191.04166666666666,4918.239583333333,0.0,57.027363184079604,22.09548075368544,0.0,0.0,0.0
93,2014-08-22,208.91666666666666,5267.585416666667,0.0,62.363184079601986,22.56038668359937,0.0,0.0,0.0
93,2014-08-23,216.41666666666666,5373.922916666666,0.0,64.60199004975125,22.907848846713343,0.0,0.0,0.0
93,2014-08-24,214.66666666666666,5058.536458333333,0.0,64.07960199004975,24.139305224220468,0.0,0.0,0.0
93,2014-08-25,212.75,5159.40625,65.89270833333333,63.50746268656716,23.45605013496789,0.0,0.0,0.0
93,2014-08-26,192.29166666666666,4800.110416666666,0.0,57.40049751243781,22.78737367007906,0.0,0.0,0.0
93,2014-08-27,178.95833333333334,4585.342708333334,0.0,53.420398009950254,22.200623105612713,0.0,0.0,0.0
93,2014-08-28,166.0,4278.242708333333,0.0,49.55223880597015,22.07128949215666,0.0,0.0,0.0
93,2014-08-29,206.41666666666666,5182.431250000001,0.0,61.616915422885576,22.65667886198308,0.0,0.0,0.0
93,2014-08-30,203.125,5099.880208333333,0.0,60.634328358208954,22.656271542325854,0.0,0.0,0.0
93,2014-08-31,151.45833333333334,4027.0499999999997,0.0,45.21144278606965,21.39396049493081,0.0,0.0,0.0
93,2014-09-01,139.25,3433.4343750000003,247.09062500000002,41.56716417910447,23.07020697509812,0.0,0.0,0.0
93,2014-09-02,193.08333333333334,4773.813541666666,47.05416666666667,57.63681592039801,23.00723209075437,0.0,0.0,0.0
93,2014-09-03,56.166666666666664,1445.3812500000001,515.2052083333333,16.766169154228855,22.104529322088702,0.0,0.0,0.0
93,2014-09-04,198.54166666666666,4811.053124999999,7.482291666666666,59.266169154228855,23.474510698851525,0.0,0.0,0.0
93,2014-09-05,194.70833333333334,4708.052083333333,0.0,58.121890547263675,23.524928848994666,0.0,0.0,0.0
93,2014-09-06,193.5,4624.213541666667,0.0,57.76119402985075,23.802804305687115,0.0,0.0,0.0
93,2014-09-07,199.16666666666666,4930.85625,0.0,59.452736318407965,22.976260743534933,0.0,0.0,0.0
93,2014-09-08,196.45833333333334,4765.896874999999,0.0,58.64427860696517,23.448272495638317,0.0,0.0,0.0
93,2014-09-09,173.04166666666666,4160.232291666666,0.5947916666666667,51.6542288557214,23.660185574907384,0.0,0.0,0.0
93,2014-09-10,90.08333333333333,2101.7770833333334,12.692708333333334,26.89054726368159,24.380512654800384,0.0,0.0,0.0
93,2014-09-11,209.75,5005.683333333333,0.0,62.61194029850746,23.83546535438052,0.0,0.0,0.0
93,2014-09-12,206.125,4844.996875,0.0,61.52985074626866,24.200381106196964,0.0,0.0,0.0
93,2014-09-13,136.5,3282.960416666667,228.75312499999998,40.74626865671642,23.651138041693823,0.0,0.0,0.0
93,2014-09-14,107.25,2473.6541666666667,360.9739583333333,32.01492537313433,24.66285539106282,0.0,0.0,0.0
93,2014-09-15,209.91666666666666,5256.099999999999,0.0,62.66169154228856,22.717908187101123,0.0,0.0,0.0
93,2014-09-16,203.91666666666666,5030.314583333334,0.0,60.87064676616916,23.059113958109258,0.0,0.0,0.0
93,2014-09-17,196.5,4925.708333333333,0.014583333333333332,58.656716417910445,22.692320055491173,0.0,0.0,0.0
93,2014-09-18,209.375,5282.371875,0.009375,62.5,22.546591187631346,0.0,0.0,0.0
93,2014-09-19,201.58333333333334,5010.767708333334,0.7937500000000001,60.17412935323383,22.884181849767835,0.0,0.0,0.0
93,2014-09-20,179.33333333333334,4789.891666666666,3.811458333333333,53.53233830845772,21.29709498185125,0.0,0.0,0.0
93,2014-09-21,209.875,5447.360416666666,0.0,62.64925373134328,21.915916462598666,0.0,0.0,0.0
93,2014-09-22,199.83333333333334,5011.849999999999,0.08333333333333333,59.65174129353233,22.680619154825283,0.0,0.0,0.0
93,2014-09-23,216.25,5440.211458333333,1.0177083333333334,64.55223880597015,22.611291725601195,0.0,0.0,0.0
93,2014-09-24,221.875,5565.427083333333,2.5708333333333333,66.23134328358209,22.67748619172308,0.0,0.0,0.0
93,2014-09-25,229.83333333333334,5748.352083333334,7.986458333333334,68.60696517412936,22.743363526769205,0.0,0.0,0.0
93,2014-09-26,232.66666666666666,5813.689583333333,3.752083333333333,69.45273631840796,22.764984896161636,0.0,0.0,0.0
93,2014-09-27,233.41666666666666,5757.091666666667,1.2510416666666666,69.67661691542288,23.06289151592263,0.0,0.0,0.0
93,2014-09-28,216.5,5225.347916666667,1.2760416666666667,64.62686567164178,23.568271171736175,0.0,0.0,0.0
93,2014-09-29,219.04166666666666,5312.126041666666,2.478125,65.38557213930348,23.455430163286657,0.0,0.0,0.0
93,2014-09-30,206.45833333333334,4680.067708333333,2.009375,61.62935323383084,25.09373566013372,0.0,0.0,0.0
93,2014-10-01,194.375,4661.888541666666,0.0,58.02238805970149,23.717207775014284,0.0,0.0,0.0
93,2014-10-02,65.70833333333333,2156.4093749999997,196.45104166666667,19.61442786069652,17.333021601140914,0.0,0.0,0.0
93,2014-10-03,219.04166666666666,4979.376041666666,0.0,65.38557213930348,25.022854338830804,0.0,0.0,0.0
93,2014-10-04,215.625,4964.966666666666,0.0,64.36567164179104,24.70403040638071,0.0,0.0,0.0
93,2014-10-05,214.625,4999.122833333334,0.07916666666666666,64.06716417910448,24.421455170618763,0.0,0.0,0.0
93,2014-10-06,191.20833333333334,4565.030208333334,0.0,57.0771144278607,23.825838745286383,0.0,0.0,0.0
93,2014-10-07,205.375,4816.134375000001,0.03333333333333333,61.30597014925373,24.25682855523177,0.0,0.0,0.0
93,2014-10-08,49.125,2127.828125,294.6510416666667,14.664179104477611,13.132610276029697,0.0,0.0,0.0
93,2014-10-09,112.25,3133.2177083333336,295.95104166666664,33.507462686567166,20.37890360980741,0.0,0.0,0.0
93,2014-10-10,191.79166666666666,4444.269791666667,0.0,57.25124378109453,24.547900593281124,0.0,0.0,0.0
93,2014-10-11,75.58333333333333,2562.5520833333335,0.0,22.562189054726367,16.777929987872874,0.0,0.0,0.0
93,2014-10-12,62.416666666666664,2303.571875,0.0,18.6318407960199,15.41288159526412,0.0,0.0,0.0
93,2014-10-13,186.08333333333334,4516.6125,14.880208333333334,55.54726368159204,23.43579458671245,0.0,0.0,0.0
93,2014-10-14,209.91666666666666,4897.337500000001,0.0,62.66169154228856,24.382145854195716,0.0,0.0,0.0
93,2014-10-15,146.29166666666666,3393.460416666667,0.0,43.669154228855724,24.522335955410966,0.0,0.0,0.0
93,2014-10-16,107.75,2474.0,73.93229166666667,32.16417910447761,24.774370115871733,0.0,0.0,0.0
93,2014-10-17,196.58333333333334,4581.877083333334,0.0,58.681592039801004,24.405533091347355,0.0,0.0,0.0
93,2014-10-18,197.25,4607.763541666666,0.0,58.88059701492537,24.35072329241432,0.0,0.0,0.0
93,2014-10-19,189.75,4443.217708333334,0.0,56.64179104477613,24.29233318852774,0.0,0.0,0.0
93,2014-10-20,147.33333333333334,3472.761458333333,2.111458333333333,43.98009950248756,24.132988146940782,0.0,0.0,0.0
93,2014-10-21,182.16666666666666,4425.357291666666,0.0,54.378109452736325,23.415617179058597,0.0,0.0,0.0
93,2014-10-22,176.25,4317.592708333334,0.0,52.61194029850746,23.220549452590888,0.0,0.0,0.0
93,2014-10-23,164.16666666666666,4003.710416666667,0.0,49.004975124378106,23.324232400396642,0.0,0.0,0.0
93,2014-10-24,186.625,4630.739583333333,0.0,55.708955223880594,22.92474429255586,0.0,0.0,0.0
93,2014-10-25,188.91666666666666,4638.663541666667,0.0,56.39303482587065,23.166607419776604,0.0,0.0,0.0
93,2014-10-26,187.375,4448.789583333333,0.0042499999999999994,55.93283582089552,23.958234894416506,0.0,0.0,0.0
93,2014-10-27,190.33333333333334,4587.433333333333,0.0,56.81592039800994,23.600984816007013,0.0,0.0,0.0
93,2014-10-28,182.33333333333334,4426.571875000001,0.0,54.42786069651741,23.430609669650458,0.0,0.0,0.0
93,2014-10-29,196.08333333333334,4712.743750000001,0.0,58.53233830845771,23.667473138362578,0.0,0.0,0.0
93,2014-10-30,199.70833333333334,4755.811458333334,0.005208333333333333,59.614427860696516,23.8867242614062,0.0,0.0,0.0
93,2014-10-31,187.5,4443.961458333333,1.7208333333333332,55.970149253731336,24.00026440373325,0.0,0.0,0.0
93,2014-11-01,204.41666666666666,4741.533333333334,0.0020833333333333333,61.01990049751244,24.523504468784125,0.0,0.0,0.0
93,2014-11-02,203.41666666666666,4826.888541666666,0.0,60.721393034825866,23.972001747444995,0.0,0.0,0.0
93,2014-11-03,193.75,4558.4875,0.0031249999999999997,57.83582089552238,24.177198760188183,0.0,0.0,0.0
93,2014-11-04,199.75,4680.929166666667,0.014583333333333332,59.626865671641795,24.27391107356712,0.0,0.0,0.0
93,2014-11-05,197.29166666666666,4624.870833333333,0.014583333333333332,58.89303482587065,24.265775290421022,0.0,0.0,0.0
93,2014-11-06,196.91666666666666,4621.8625,0.0,58.78109452736319,24.235416758696065,0.0,0.0,0.0
93,2014-11-07,197.29166666666666,4687.930208333333,0.0,58.89303482587065,23.939365861162816,0.0,0.0,0.0
93,2014-11-08,195.54166666666666,4614.571875000001,0.0,58.37064676616915,24.104211846425198,0.0,0.0,0.0
93,2014-11-09,194.04166666666666,4644.063541666666,0.0,57.92288557213931,23.76741124776755,0.0,0.0,0.0
93,2014-11-10,185.16666666666666,4413.755208333333,0.0,55.27363184079602,23.863800154425697,0.0,0.0,0.0
93,2014-11-11,196.16666666666666,4748.146874999999,0.0,58.55721393034826,23.50098719068982,0.0,0.0,0.0
93,2014-11-12,196.375,4699.349999999999,0.0,58.61940298507463,23.770233294675503,0.0,0.0,0.0
93,2014-11-13,194.5,4585.103125000001,0.0,58.05970149253732,24.129900749687792,0.0,0.0,0.0
93,2014-11-14,195.625,4662.977083333333,0.0,58.3955223880597,23.864157778314908,0.0,0.0,0.0
93,2014-11-15,200.83333333333334,4744.528125,0.5467083333333334,59.950248756218905,24.078410209538898,0.0,0.0,0.0
93,2014-11-16,205.70833333333334,4891.425,7.835791666666666,61.405472636815915,23.922222449377117,0.0,0.0,0.0
93,2014-11-17,197.41666666666666,4727.333333333333,3.1510416666666665,58.930348258706466,23.754868260235984,0.0,0.0,0.0
