ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
93,2014-11-18,194.29166666666666,4554.491666666667,63.90116666666666,57.99751243781095,24.266061830293296,0.0,0.0,0.0
93,2014-11-19,200.54166666666666,4711.713541666667,18.511708333333335,59.86318407960199,24.210891369654604,0.0,0.0,0.0
93,2014-11-20,197.25,4735.804166666667,7.259583333333333,58.88059701492537,23.692359534151624,0.0,0.0,0.0
93,2014-11-21,189.75,4464.720833333334,14.762458333333333,56.64179104477613,24.17533571061274,0.0,0.0,0.0
93,2014-11-22,201.54166666666666,4851.396874999999,24.681250000000002,60.16169154228855,23.63105328412357,0.0,0.0,0.0
93,2014-11-23,200.66666666666666,4721.157291666666,3.013541666666667,59.90049751243781,24.177522975218015,0.0,0.0,0.0
93,2014-11-24,189.54166666666666,4504.197916666667,0.3885416666666666,56.57960199004975,23.937140429953846,0.0,0.0,0.0
93,2014-11-25,188.91666666666666,4530.33125,1.3125,56.39303482587065,23.720582732713467,0.0,0.0,0.0
93,2014-11-26,204.20833333333334,4978.048958333334,15.579166666666666,60.957711442786064,23.33454490237383,0.0,0.0,0.0
93,2014-11-27,209.91666666666666,5048.5625,15.379166666666668,62.66169154228856,23.651801324084275,0.0,0.0,0.0
93,2014-11-28,206.125,4908.994791666667,51.38958333333333,61.52985074626866,23.884883934359443,0.0,0.0,0.0
93,2014-11-29,212.75,4988.578125,36.63645833333333,63.50746268656716,24.25927561606879,0.0,0.0,0.0
93,2014-11-30,210.25,4939.804166666667,17.098958333333332,62.76119402985074,24.210920979492272,0.0,0.0,0.0
93,2014-12-01,206.16666666666666,4867.348958333333,3.328125,61.54228855721393,24.09411637138486,0.0,0.0,0.0
93,2014-12-02,208.58333333333334,4941.336458333333,29.811458333333334,62.2636815920398,24.011551081020098,0.0,0.0,0.0
93,2014-12-03,210.79166666666666,5087.03125,8.417708333333334,62.92288557213931,23.570786279107068,0.0,0.0,0.0
93,2014-12-04,159.66666666666666,3807.6415416666664,410.8697916666667,47.66169154228856,23.8530127451197,0.0,0.0,0.0
93,2014-12-05,196.20833333333334,4587.727083333333,26.181250000000002,58.56965174129353,24.327916253615665,0.0,0.0,0.0
93,2014-12-06,201.25,4686.822916666667,26.630208333333332,60.07462686567165,24.425439230111017,0.0,0.0,0.0
93,2014-12-07,196.04166666666666,4602.704166666666,46.99375,58.51990049751243,24.228156032670412,0.0,0.0,0.0
93,2014-12-08,177.83333333333334,4358.998958333334,32.78333333333333,53.08457711442786,23.20659599708999,0.0,0.0,0.0
93,2014-12-09,157.91666666666666,4001.382291666667,21.036458333333332,47.13930348258707,22.44930809934518,0.0,0.0,0.0
93,2014-12-10,149.16666666666666,3796.834375,14.279166666666667,44.527363184079604,22.34782027388862,0.0,0.0,0.0
93,2014-12-11,133.375,3529.071875,6.633333333333333,39.8134328358209,21.498044959294948,0.0,0.0,0.0
93,2014-12-12,146.29166666666666,3760.4083333333333,123.55833333333334,43.669154228855724,22.12939899405133,0.0,0.0,0.0
93,2014-12-13,174.91666666666666,4346.638541666666,5.180208333333334,52.21393034825871,22.890891340922053,0.0,0.0,0.0
93,2014-12-14,194.04166666666666,4827.875,0.6541666666666667,57.92288557213931,22.862515714585722,0.0,0.0,0.0
93,2014-12-15,194.66666666666666,4756.45,0.04270833333333333,58.10945273631841,23.280574564830676,0.0,0.0,0.0
93,2014-12-16,202.29166666666666,4893.296875,0.0,60.38557213930348,23.515892453501618,0.0,0.0,0.0
93,2014-12-17,208.79166666666666,5045.852083333333,0.3927083333333334,62.32587064676617,23.537681596834144,0.0,0.0,0.0
93,2014-12-18,210.91666666666666,5050.420833333334,28.717708333333334,62.960199004975124,23.755729376787357,0.0,0.0,0.0
93,2014-12-19,227.33333333333334,5397.045833333334,12.747916666666667,67.86069651741293,23.96028897496135,0.0,0.0,0.0
93,2014-12-20,230.58333333333334,5377.478125000001,14.84375,68.83084577114428,24.391263536959734,0.0,0.0,0.0
93,2014-12-21,231.625,5410.006249999999,7.585416666666667,69.14179104477613,24.354134680220255,0.0,0.0,0.0
93,2014-12-22,213.79166666666666,4917.680208333333,2.670833333333333,63.81840796019901,24.729510915087488,0.0,0.0,0.0
93,2014-12-23,218.95833333333334,5176.198958333333,6.452083333333333,65.36069651741293,24.062212371221293,0.0,0.0,0.0
93,2014-12-24,201.83333333333334,5119.552083333333,50.512499999999996,60.24875621890548,22.425697777651173,0.0,0.0,0.0
93,2014-12-25,127.16666666666667,3164.410416666667,301.9291666666667,37.960199004975124,22.85943647129281,0.0,0.0,0.0
93,2014-12-26,123.16666666666667,2840.2645833333336,322.69895833333334,36.766169154228855,24.667175715486206,0.0,0.0,0.0
93,2014-12-27,203.0,4823.111458333334,0.0031249999999999997,60.59701492537314,23.94163345886462,0.0,0.0,0.0
93,2014-12-28,197.41666666666666,4885.501041666666,0.0020833333333333333,58.930348258706466,22.985806286359093,0.0,0.0,0.0
93,2014-12-29,163.875,3921.3624999999997,33.199999999999996,48.917910447761194,23.771727938949795,0.0,0.0,0.0
93,2014-12-30,184.83333333333334,4491.6125,20.122916666666665,55.17412935323384,23.40793225397585,0.0,0.0,0.0
93,2014-12-31,147.08333333333334,3867.644791666667,18.931416666666667,43.90547263681592,21.632261307462002,0.0,0.0,0.0
93,2015-01-01,99.375,2615.0489583333333,308.3958333333333,29.66417910447761,21.616349598298626,0.0,0.0,0.0
93,2015-01-02,195.75,4916.610416666666,2.3987083333333334,58.43283582089553,22.647538764214676,0.0,0.0,0.0
93,2015-01-03,189.83333333333334,4834.632291666667,3.0520833333333335,56.666666666666664,22.33541689693883,0.0,0.0,0.0
93,2015-01-04,191.04166666666666,4913.425,0.0,57.027363184079604,22.117131747315888,0.0,0.0,0.0
93,2015-01-05,193.5,4825.851041666667,12.372916666666667,57.76119402985075,22.808256833801117,0.0,0.0,0.0
93,2015-01-06,195.875,4788.435416666666,4.097916666666666,58.47014925373134,23.268608526880517,0.0,0.0,0.0
93,2015-01-07,197.875,4844.046875,7.8537083333333335,59.06716417910448,23.236334977318595,0.0,0.0,0.0
93,2015-01-08,172.79166666666666,4272.45,82.29583333333333,51.57960199004975,23.005455820951028,0.0,0.0,0.0
93,2015-01-09,182.125,4418.586458333333,26.160416666666666,54.365671641791046,23.44613414499311,0.0,0.0,0.0
93,2015-01-10,179.66666666666666,4355.198958333333,23.327083333333334,53.6318407960199,23.466296228174937,0.0,0.0,0.0
93,2015-01-11,155.0,3843.9479166666665,292.72083333333336,46.26865671641791,22.937138738113756,0.0,0.0,0.0
93,2015-01-12,79.375,2219.6854166666667,1219.8843749999999,23.69402985074627,20.341236417698077,0.0,0.0,0.0
93,2015-01-13,83.5,2151.227083333333,1034.5489583333333,24.925373134328357,22.07929776513211,0.0,0.0,0.0
93,2015-01-14,88.20833333333333,2332.4802083333334,990.8520833333333,26.33084577114428,21.511796798323438,0.0,0.0,0.0
93,2015-01-15,129.54166666666666,3417.7677083333333,57.7875,38.669154228855724,21.560159830607432,0.0,0.0,0.0
93,2015-01-16,147.58333333333334,3958.144791666667,0.0,44.0547263681592,21.20951199693108,0.0,0.0,0.0
93,2015-01-17,149.91666666666666,3910.6531250000003,0.0,44.75124378109453,21.806484619425873,0.0,0.0,0.0
93,2015-01-18,149.91666666666666,3967.679166666667,0.0,44.75124378109453,21.49306777086661,0.0,0.0,0.0
93,2015-01-19,149.95833333333334,3890.9083333333333,0.0,44.7636815920398,21.92323521999647,0.0,0.0,0.0
93,2015-01-20,102.20833333333333,2611.367708333333,658.1583333333333,30.50995024875622,22.26400623662116,0.0,0.0,0.0
93,2015-01-21,150.125,3781.5593750000003,0.011458333333333334,44.81343283582089,22.582246025600657,0.0,0.0,0.0
93,2015-01-22,155.95833333333334,4057.429166666667,0.9249999999999999,46.55472636815921,21.864657389445764,0.0,0.0,0.0
93,2015-01-23,169.75,4358.806250000001,3.796875,50.67164179104478,22.15273008139174,0.0,0.0,0.0
93,2015-01-24,176.125,4635.464583333333,0.027083333333333334,52.57462686567164,21.612886698249863,0.0,0.0,0.0
93,2015-01-25,185.5,4721.761458333333,0.09583333333333333,55.37313432835821,22.347292268885354,0.0,0.0,0.0
93,2015-01-26,195.375,4970.173958333334,1.5864583333333335,58.320895522388064,22.360547826230928,0.0,0.0,0.0
93,2015-01-27,206.70833333333334,5257.811458333334,2.732291666666667,61.70398009950249,22.363409416557918,0.0,0.0,0.0
93,2015-01-28,215.0,5274.428124999999,1.7833333333333332,64.17910447761194,23.187189922446173,0.0,0.0,0.0
93,2015-01-29,223.83333333333334,5472.863541666667,4.175,66.81592039800995,23.264578066263425,0.0,0.0,0.0
93,2015-01-30,218.0,5282.65625,56.328125,65.07462686567163,23.47411241582616,0.0,0.0,0.0
93,2015-01-31,226.70833333333334,5500.903125,17.080208333333335,67.67412935323384,23.443288131790986,0.0,0.0,0.0
93,2015-02-01,224.91666666666666,5424.682291666667,24.415625000000002,67.13930348258707,23.584809274224646,0.0,0.0,0.0
93,2015-02-02,218.375,5408.521874999999,105.82916666666667,65.18656716417911,22.967269438411332,0.0,0.0,0.0
93,2015-02-03,130.20833333333334,3696.9833333333336,354.19166666666666,38.8681592039801,20.03439929251627,0.0,0.0,0.0
93,2015-02-04,64.08333333333333,1893.7885416666668,117.96354166666667,19.129353233830845,19.2485778158897,0.0,0.0,0.0
93,2015-02-05,98.66666666666667,2895.6927083333335,20.920833333333334,29.45273631840796,19.382197816560637,0.0,0.0,0.0
93,2015-02-06,99.95833333333333,2958.46875,19.148958333333333,29.83830845771144,19.219277521334117,0.0,0.0,0.0
93,2015-02-07,99.95833333333333,2960.5,19.622916666666665,29.83830845771144,19.206090844264295,0.0,0.0,0.0
93,2015-02-08,99.95833333333333,2977.5968749999997,0.3666666666666667,29.83830845771144,19.095812607085854,0.0,0.0,0.0
93,2015-02-09,99.95833333333333,2977.8333333333335,0.0,29.83830845771144,19.094296281785788,0.0,0.0,0.0
93,2015-02-10,120.75,3374.3958333333335,0.08333333333333333,36.04477611940298,20.355236431212997,0.0,0.0,0.0
93,2015-02-11,151.25,3842.684625,180.40366666666668,45.149253731343286,22.389566166041185,0.0,0.0,0.0
93,2015-02-12,145.625,3859.3697916666665,327.4770833333333,43.47014925373134,21.46369968110618,0.0,0.0,0.0
93,2015-02-13,154.70833333333334,4062.461458333333,427.3854166666667,46.181592039801,21.662545687399255,0.0,0.0,0.0
93,2015-02-14,179.91666666666666,4462.329166666666,0.0,53.70646766169153,22.93479333320261,0.0,0.0,0.0
93,2015-02-15,179.91666666666666,4328.913541666667,0.0,53.70646766169153,23.64163576776345,0.0,0.0,0.0
93,2015-02-16,179.91666666666666,4280.369791666667,0.31666666666666665,53.70646766169153,23.909755979838515,0.0,0.0,0.0
93,2015-02-17,28.291666666666668,772.9458333333333,592.803125,8.445273631840797,20.820660855565194,0.0,0.0,0.0
93,2015-02-18,18.041666666666668,635.6947916666667,1075.3270833333333,5.385572139303483,16.144070273066273,0.0,0.0,0.0
93,2015-02-19,0.0,0.0,740.2468749999999,0.0,0.0,0.0,0.0,0.0
93,2015-02-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
93,2015-02-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
93,2015-02-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
93,2015-02-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
93,2015-02-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
93,2015-02-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
93,2015-02-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
93,2015-02-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
93,2015-02-28,3.875,223.13679166666668,0.0,1.1567164179104477,9.878376175451418,0.0,0.0,0.0
93,2015-03-01,12.583333333333334,459.284375,0.0,3.7562189054726365,15.58472230727301,0.0,0.0,0.0
93,2015-03-02,10.0,378.18645833333335,0.0,2.9850746268656714,15.04108147711529,0.0,0.0,0.0
93,2015-03-03,2.5416666666666665,127.89375,0.0,0.7587064676616916,11.30457682429534,0.0,0.0,0.0
93,2015-03-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
93,2015-03-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
93,2015-03-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
93,2015-03-07,0.0,0.0,0.010416666666666666,0.0,0.0,0.0,0.0,0.0
93,2015-03-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
93,2015-03-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
93,2015-03-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
93,2015-03-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
93,2015-03-12,6.708333333333333,257.390625,0.0,2.0024875621890548,14.825418024106787,0.0,0.0,0.0
93,2015-03-13,29.5,953.6583333333333,0.0,8.805970149253731,17.596011849107388,0.0,0.0,0.0
93,2015-03-14,27.0,979.5739583333334,0.0,8.059701492537313,15.678754900886972,0.0,0.0,0.0
93,2015-03-15,36.125,1197.4822916666667,0.0,10.783582089552239,17.16025724110395,0.0,0.0,0.0
93,2015-03-16,36.833333333333336,1280.9677083333333,0.0020833333333333333,10.99502487562189,16.356405896475295,0.0,0.0,0.0
93,2015-03-17,33.541666666666664,1190.54375,0.0,10.012437810945274,16.025969692886598,0.0,0.0,0.0
93,2015-03-18,41.041666666666664,1496.5489583333335,0.0,12.251243781094526,15.599802415789474,0.0,0.0,0.0
93,2015-03-19,34.541666666666664,1324.4437500000001,0.0,10.310945273631841,14.835247921166065,0.0,0.0,0.0
93,2015-03-20,20.75,902.7291666666666,0.0,6.1940298507462686,13.075119429507742,0.0,0.0,0.0
93,2015-03-21,20.375,1014.1552083333332,11.137583333333334,6.082089552238806,11.428210466634278,0.0,0.0,0.0
93,2015-03-22,19.125,968.6625,0.134375,5.708955223880597,11.23088537029151,0.0,0.0,0.0
93,2015-03-23,1.5416666666666667,48.503125000000004,2.6354166666666665,0.4601990049751244,18.080306967620928,0.0,0.0,0.0
93,2015-03-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
93,2015-03-25,0.0,57.265625,396.4395833333333,0.0,0.0,0.0,0.0,0.0
93,2015-03-26,0.0,530.5927083333333,152.71875,0.0,0.0,0.0,0.0,0.0
93,2015-03-27,0.0,1098.1864583333333,0.0,0.0,0.0,0.0,0.0,0.0
93,2015-03-28,0.0,1109.7729166666666,0.0,0.0,0.0,0.0,0.0,0.0
93,2015-03-29,0.0,1121.675,0.0,0.0,0.0,0.0,0.0,0.0
93,2015-03-30,0.0,1173.3031250000001,2.999833333333333,0.0,0.0,0.0,0.0,0.0
93,2015-03-31,26.918541666666666,886.053,0.0,8.035385572139303,17.281318143183558,0.0,0.0,0.0
93,2015-04-01,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0
93,2015-04-02,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0
93,2015-04-03,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0
93,2015-04-04,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0
93,2015-04-05,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0
93,2015-04-06,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0
93,2015-04-07,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0
93,2015-04-08,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0
93,2015-04-09,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0
93,2015-04-10,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0
93,2015-04-11,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0
93,2015-04-12,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0
93,2015-04-13,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0
93,2015-04-14,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0
93,2015-04-15,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0
93,2015-04-16,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0
93,2015-04-17,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0
93,2015-04-18,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0
93,2015-04-19,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0
93,2015-04-20,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0
93,2015-04-21,32.656,761.3919999999999,0.0,9.748059701492538,24.397184805374017,0.0,0.0,0.0
93,2015-04-22,63.346624999999996,2284.2226666666666,162.733,18.909440298507462,15.775025955219196,0.0,0.0,0.0
93,2015-04-23,45.666666666666664,1689.5864583333332,852.2606666666667,13.631840796019901,15.374603705007534,0.0,0.0,0.0
93,2015-04-24,26.0,960.6385416666667,1348.9195416666666,7.761194029850746,15.395662390358844,0.0,0.0,0.0
93,2015-04-25,23.25,895.4031249999999,1709.948625,6.940298507462686,14.770302482471234,0.0,0.0,0.0
93,2015-04-26,32.083333333333336,1220.1552083333333,1315.153125,9.577114427860696,14.95717046470921,0.0,0.0,0.0
93,2015-04-27,25.625,989.5364583333334,1342.3357916666666,7.649253731343284,14.730487233605801,0.0,0.0,0.0
93,2015-04-28,70.0,2725.8614583333333,0.47537500000000005,20.8955223880597,14.607614488844694,0.0,0.0,0.0
93,2015-04-29,55.333333333333336,1728.7770833333334,746.703125,16.517412935323385,18.20676867358469,0.0,0.0,0.0
93,2015-04-30,82.25,2595.1135416666666,187.30533333333335,24.55223880597015,18.028706997004388,0.0,0.0,0.0
93,2015-05-01,144.16666666666666,4169.663083333334,0.0,43.03482587064676,19.667489654822965,0.0,0.0,0.0
93,2015-05-02,154.5,4217.386458333333,0.6927500000000001,46.11940298507463,20.83867600664017,0.0,0.0,0.0
93,2015-05-03,172.875,4596.613541666667,13.658333333333333,51.604477611940304,21.393371796129802,0.0,0.0,0.0
93,2015-05-04,105.79166666666667,2989.647916666667,877.5614583333332,31.57960199004975,20.12873357207382,0.0,0.0,0.0
93,2015-05-05,113.25,3579.3447916666664,89.89270833333335,33.80597014925373,17.99781209957246,0.0,0.0,0.0
93,2015-05-06,69.95833333333333,2575.069791666667,83.27408333333334,20.883084577114428,15.453807144655329,0.0,0.0,0.0
93,2015-05-07,67.95833333333333,2791.370833333333,0.0,20.286069651741293,13.848738697185325,0.0,0.0,0.0
93,2015-05-08,69.95833333333333,2866.0885416666665,114.338625,20.883084577114428,13.884648490762732,0.0,0.0,0.0
93,2015-05-09,53.958333333333336,2363.2552083333335,821.7417916666667,16.106965174129353,12.987720709502767,0.0,0.0,0.0
93,2015-05-10,74.95833333333333,2704.146875,386.88437500000003,22.375621890547265,15.767929991269842,0.0,0.0,0.0
93,2015-05-11,70.91666666666667,2545.4583333333335,16.339583333333334,21.16915422885572,15.847740801973012,0.0,0.0,0.0
93,2015-05-12,0.0,0.0,1212.8260416666667,0.0,0.0,0.0,0.0,0.0
93,2015-05-13,0.3333333333333333,32.16458333333333,1627.0947916666667,0.09950248756218905,5.895027743593065,0.0,0.0,0.0
93,2015-05-14,55.25,1565.2708333333333,1439.5052083333333,16.492537313432837,20.07834107516005,0.0,0.0,0.0
93,2015-05-15,107.79166666666667,3242.296875,0.03229166666666667,32.17661691542288,18.911128567014874,0.0,0.0,0.0
93,2015-05-16,97.375,3087.459375,0.0010416666666666667,29.067164179104477,17.940364262552713,0.0,0.0,0.0
93,2015-05-17,110.66666666666667,3592.9677083333336,0.0,33.03482587064677,17.52058298294305,0.0,0.0,0.0
93,2015-05-18,134.79166666666666,3930.886458333333,0.012499999999999999,40.2363184079602,19.505522194112107,0.0,0.0,0.0
93,2015-05-19,140.625,3997.417708333333,83.67083333333333,41.97761194029851,20.01096541230654,0.0,0.0,0.0
93,2015-05-20,147.41666666666666,4313.116666666667,228.52291666666667,44.004975124378106,19.441976735049803,0.0,0.0,0.0
93,2015-05-21,188.20833333333334,5155.232291666666,0.0,56.181592039801,20.767090123983394,0.0,0.0,0.0
93,2015-05-22,189.70833333333334,4943.397916666667,0.0,56.62935323383085,21.82960494587829,0.0,0.0,0.0
93,2015-05-23,184.83333333333334,4568.728125000001,0.0,55.17412935323384,23.01282944279183,0.0,0.0,0.0
93,2015-05-24,157.875,4113.509375000001,94.79791666666667,47.126865671641795,21.831617315810785,0.0,0.0,0.0
93,2015-05-25,157.16666666666666,4258.805208333333,0.0,46.91542288557214,20.99218783567607,0.0,0.0,0.0
93,2015-05-26,162.125,4381.288541666667,0.0,48.3955223880597,21.04908254492293,0.0,0.0,0.0
93,2015-05-27,149.91666666666666,4182.040625000001,0.0,44.75124378109453,20.39138422339506,0.0,0.0,0.0
93,2015-05-28,111.16666666666667,3298.6072916666667,1.471875,33.18407960199005,19.170304302457613,0.0,0.0,0.0
93,2015-05-29,146.95833333333334,4197.841666666666,0.0,43.8681592039801,19.91375693726207,0.0,0.0,0.0
93,2015-05-30,135.375,3788.4541666666664,0.0,40.41044776119403,20.32644691271396,0.0,0.0,0.0
93,2015-05-31,84.95833333333333,2789.796875,0.0,25.360696517412933,17.322813849823547,0.0,0.0,0.0
93,2015-06-01,57.583333333333336,2336.641666666667,0.0,17.18905472636816,14.018118358375208,0.0,0.0,0.0
93,2015-06-02,48.333333333333336,2177.915625,0.012624999999999999,14.427860696517413,12.623818294664705,0.0,0.0,0.0
93,2015-06-03,49.416666666666664,2222.2468750000003,0.016666666666666666,14.751243781094528,12.649290921928834,0.0,0.0,0.0
93,2015-06-04,61.041666666666664,2106.4812500000003,282.4427083333333,18.22139303482587,16.483666646556774,0.0,0.0,0.0
93,2015-06-05,85.41666666666667,2811.2000000000003,0.0,25.497512437810943,17.28366790773414,0.0,0.0,0.0
93,2015-06-06,80.58333333333333,2688.4979166666667,0.0031249999999999997,24.054726368159205,17.049849965271292,0.0,0.0,0.0
93,2015-06-07,74.58333333333333,2539.421875,0.734375,22.263681592039802,16.706749882238892,0.0,0.0,0.0
93,2015-06-08,54.791666666666664,2231.9552083333333,0.012499999999999999,16.355721393034823,13.964136140600441,0.0,0.0,0.0
93,2015-06-09,18.958333333333332,821.8291666666668,502.70729166666666,5.659203980099503,13.122109048751346,0.0,0.0,0.0
93,2015-06-10,40.125,1311.0229166666666,699.8479166666666,11.977611940298507,17.409640373054753,0.0,0.0,0.0
93,2015-06-11,70.5,2332.1385416666667,156.31979166666667,21.044776119402986,17.195697975704523,0.0,0.0,0.0
93,2015-06-12,77.625,2522.6875,7.932291666666667,23.171641791044774,17.50343136040433,0.0,0.0,0.0
93,2015-06-13,38.25,1129.4697916666667,519.8889166666667,11.417910447761194,19.26379542023313,0.0,0.0,0.0
93,2015-06-14,18.416666666666668,566.3708333333333,450.01875,5.497512437810945,18.49673971951043,0.0,0.0,0.0
93,2015-06-15,23.75,731.459375,500.74062499999997,7.08955223880597,18.46964045907083,0.0,0.0,0.0
93,2015-06-16,24.875,874.0447916666667,493.22499999999997,7.425373134328359,16.18879181201383,0.0,0.0,0.0
93,2015-06-17,60.458333333333336,2135.6541666666667,624.09375,18.047263681592042,16.10312934301291,0.0,0.0,0.0
93,2015-06-18,83.79166666666667,2794.7760416666665,196.6052083333333,25.012437810945276,17.0544946517902,0.0,0.0,0.0
93,2015-06-19,77.125,2445.945833333333,508.4083333333333,23.02238805970149,17.93632149798902,0.0,0.0,0.0
93,2015-06-20,108.25,3303.101041666667,139.45229166666667,32.31343283582089,18.641939061683512,0.0,0.0,0.0
93,2015-06-21,119.95833333333333,3561.678125,38.391708333333334,35.808457711442784,19.15846862526667,0.0,0.0,0.0
93,2015-06-22,127.70833333333333,3856.9635416666665,0.0010416666666666667,38.12189054726368,18.83470148464335,0.0,0.0,0.0
93,2015-06-23,146.95833333333334,4238.976041666667,65.50520833333333,43.8681592039801,19.72051688648931,0.0,0.0,0.0
93,2015-06-24,170.95833333333334,4870.647916666667,0.08125,51.03233830845772,19.965885499205626,0.0,0.0,0.0
93,2015-06-25,115.375,3258.4166666666665,653.4250000000001,34.440298507462686,20.14142221426562,0.0,0.0,0.0
93,2015-06-26,179.91666666666666,4933.682291666667,0.0,53.70646766169153,20.74365376041461,0.0,0.0,0.0
93,2015-06-27,179.91666666666666,4894.232291666666,0.0,53.70646766169153,20.91085815368416,0.0,0.0,0.0
93,2015-06-28,183.125,4960.880208333333,0.007291666666666666,54.66417910447762,20.997806798818672,0.0,0.0,0.0
93,2015-06-29,204.66666666666666,5298.509375000001,55.01666666666667,61.094527363184085,21.972448094842186,0.0,0.0,0.0
93,2015-06-30,141.0,3799.0281250000003,816.0187500000001,42.08955223880597,21.112110087366094,0.0,0.0,0.0
93,2015-07-01,176.20833333333334,4894.595833333334,282.42812499999997,52.59950248756219,20.47833509122448,0.0,0.0,0.0
93,2015-07-02,37.416666666666664,1188.367375,246.2229166666667,11.16915422885572,17.910157809761664,0.0,0.0,0.0
93,2015-07-03,209.83333333333334,5841.203125,0.0,62.636815920398014,20.434179721227284,0.0,0.0,0.0
93,2015-07-04,141.41666666666666,4173.286458333333,0.0,42.21393034825871,19.27557925678911,0.0,0.0,0.0
93,2015-07-05,120.25,3434.7166666666667,352.64166666666665,35.8955223880597,19.914949316537513,0.0,0.0,0.0
93,2015-07-06,111.0,3133.3145833333333,28.019791666666666,33.134328358208954,20.15134399075526,0.0,0.0,0.0
93,2015-07-07,112.16666666666667,3317.0416666666665,36.09375,33.482587064676615,19.23525397044723,0.0,0.0,0.0
93,2015-07-08,179.91666666666666,5412.432291666667,0.0,53.70646766169153,18.9087995391269,0.0,0.0,0.0
93,2015-07-09,179.95833333333334,5054.58125,0.0,53.71890547263681,20.25218184218744,0.0,0.0,0.0
93,2015-07-10,179.95833333333334,5104.986458333334,0.0,53.71890547263681,20.05221746357609,0.0,0.0,0.0
93,2015-07-11,123.5,3713.3114583333336,493.8041666666666,36.86567164179104,18.918670694592844,0.0,0.0,0.0
93,2015-07-12,0.0,0.0,1610.5791666666667,0.0,0.0,0.0,0.0,0.0
93,2015-07-13,95.0,2855.6302083333335,944.5458333333332,28.35820895522388,18.92372706696019,0.0,0.0,0.0
93,2015-07-14,4.583333333333333,152.59375,1489.3062499999999,1.3681592039800996,17.08558035815869,0.0,0.0,0.0
93,2015-07-15,99.5,2869.144791666667,857.959375,29.701492537313435,19.726755105234243,0.0,0.0,0.0
93,2015-07-16,85.20833333333333,2664.420833333333,881.93125,25.43532338308458,18.191323109097613,0.0,0.0,0.0
93,2015-07-17,179.95833333333334,5249.322916666667,0.0,53.71890547263681,19.500857584146104,0.0,0.0,0.0
93,2015-07-18,176.95833333333334,5184.663541666667,12.155208333333334,52.82338308457712,19.414914353102443,0.0,0.0,0.0
93,2015-07-19,179.91666666666666,5298.121875,0.0,53.70646766169153,19.316769156470606,0.0,0.0,0.0
93,2015-07-20,179.91666666666666,5458.240624999999,0.0,53.70646766169153,18.750107269633652,0.0,0.0,0.0
93,2015-07-21,179.91666666666666,5079.209374999999,0.008333333333333333,53.70646766169153,20.149316491254552,0.0,0.0,0.0
93,2015-07-22,30.0,833.171875,0.0,8.955223880597014,20.48196838137389,0.0,0.0,0.0
93,2015-07-23,149.20833333333334,4326.559749999999,0.0,44.539800995024876,19.617127351843717,0.0,0.0,0.0
93,2015-07-24,180.20833333333334,5208.267708333334,0.0,53.79353233830846,19.681881325038027,0.0,0.0,0.0
93,2015-07-25,173.45833333333334,4968.329166666666,78.77916666666667,51.778606965174134,19.859570216569008,0.0,0.0,0.0
93,2015-07-26,162.5,4504.939583333334,236.39895833333333,48.507462686567166,20.51868065193253,0.0,0.0,0.0
93,2015-07-27,179.875,5042.251041666666,0.0,53.694029850746276,20.29230496217277,0.0,0.0,0.0
93,2015-07-28,179.95833333333334,5161.369791666667,0.0,53.71890547263681,19.83316498197581,0.0,0.0,0.0
93,2015-07-29,179.95833333333334,5097.454166666666,0.0,53.71890547263681,20.08184777422935,0.0,0.0,0.0
93,2015-07-30,130.75,3694.727083333333,686.6041666666666,39.02985074626866,20.130027646381183,0.0,0.0,0.0
93,2015-07-31,179.875,4983.46875,0.08125,53.694029850746276,20.53166197406843,0.0,0.0,0.0
93,2015-08-01,185.20833333333334,5096.498958333334,0.0,55.2860696517413,20.671577581478353,0.0,0.0,0.0
93,2015-08-02,189.91666666666666,5160.517708333334,0.0,56.691542288557216,20.934126508490515,0.0,0.0,0.0
93,2015-08-03,73.95833333333333,2070.2434166666667,1161.2906249999999,22.077114427860696,20.321265093317063,0.0,0.0,0.0
93,2015-08-04,5.541666666666667,162.053125,2088.5750000000003,1.654228855721393,19.45216867753844,0.0,0.0,0.0
93,2015-08-05,106.29166666666667,2923.710416666667,781.3791666666666,31.728855721393035,20.679969777748642,0.0,0.0,0.0
93,2015-08-06,113.83333333333333,3149.021875,593.6489583333333,33.98009950248756,20.56263722983647,0.0,0.0,0.0
93,2015-08-07,97.79166666666667,2731.9375,909.7885416666667,29.191542288557216,20.361798072694643,0.0,0.0,0.0
93,2015-08-08,19.833333333333332,574.4885416666667,1711.7510416666667,5.920398009950248,19.638095963378053,0.0,0.0,0.0
93,2015-08-09,84.08333333333333,2512.4489583333334,918.7114583333333,25.099502487562187,19.036964957690543,0.0,0.0,0.0
93,2015-08-10,149.91666666666666,4613.407291666666,0.0020833333333333333,44.75124378109453,18.484731962916364,0.0,0.0,0.0
93,2015-08-11,149.95833333333334,4544.440625,0.06666666666666667,44.7636815920398,18.7704726830073,0.0,0.0,0.0
93,2015-08-12,149.91666666666666,4549.427083333333,6.077083333333333,44.75124378109453,18.744689311459396,0.0,0.0,0.0
93,2015-08-13,149.91666666666666,4599.585416666667,5.029166666666667,44.75124378109453,18.540279068025907,0.0,0.0,0.0
93,2015-08-14,54.083333333333336,1588.8864583333334,1675.409375,16.144278606965173,19.362241157274497,0.0,0.0,0.0
93,2015-08-15,149.95833333333334,4395.355208333333,115.80483333333332,44.7636815920398,19.40714562713496,0.0,0.0,0.0
93,2015-08-16,149.95833333333334,4300.779166666666,126.14270833333335,44.7636815920398,19.83391736833216,0.0,0.0,0.0
93,2015-08-17,149.91666666666666,4188.381249999999,157.30625,44.75124378109453,20.360514511954285,0.0,0.0,0.0
93,2015-08-18,149.95833333333334,4211.089583333333,174.4595416666667,44.7636815920398,20.25634860600376,0.0,0.0,0.0
93,2015-08-19,149.95833333333334,4396.266666666666,306.38958333333335,44.7636815920398,19.403122030308545,0.0,0.0,0.0
93,2015-08-20,149.95833333333334,4458.825,144.93333333333334,44.7636815920398,19.13089179573343,0.0,0.0,0.0
93,2015-08-21,149.95833333333334,4108.076041666666,346.40000000000003,44.7636815920398,20.764293977504845,0.0,0.0,0.0
93,2015-08-22,149.95833333333334,4178.35625,194.13750000000002,44.7636815920398,20.415037279578808,0.0,0.0,0.0
93,2015-08-23,149.95833333333334,4459.883333333333,95.72812499999999,44.7636815920398,19.12635202216301,0.0,0.0,0.0
93,2015-08-24,142.33333333333334,3970.671875,286.01979166666666,42.48756218905473,20.39048981967175,0.0,0.0,0.0
93,2015-08-25,170.95833333333334,4801.724999999999,82.58125,51.03233830845772,20.252471478710486,0.0,0.0,0.0
93,2015-08-26,50.166666666666664,1446.8999999999999,1874.4979166666665,14.975124378109452,19.722490996075905,0.0,0.0,0.0
93,2015-08-27,93.25,2617.5593750000003,1034.5057083333334,27.83582089552239,20.264567382863408,0.0,0.0,0.0
93,2015-08-28,174.95833333333334,4947.401041666667,1.5718750000000001,52.226368159203986,20.11604297009197,0.0,0.0,0.0
93,2015-08-29,174.91666666666666,4896.844791666666,0.075,52.21393034825871,20.3188858925812,0.0,0.0,0.0
93,2015-08-30,174.95833333333334,4973.566666666667,8.971874999999999,52.226368159203986,20.010213718748673,0.0,0.0,0.0
93,2015-08-31,33.958333333333336,1053.6354166666667,2142.6510416666665,10.136815920398009,18.333316855991328,0.0,0.0,0.0
93,2015-09-01,0.0,0.0,2634.641666666667,0.0,0.0,0.0,0.0,0.0
93,2015-09-02,6.875,197.0585,2483.0666666666666,2.0522388059701493,19.845523875735715,0.0,0.0,0.0
93,2015-09-03,0.041666666666666664,0.10416666666666667,2586.65,0.01243781094527363,227.53333333333333,0.0,0.0,0.0
93,2015-09-04,57.208333333333336,1619.090625,1381.621875,17.077114427860696,20.098940999330683,0.0,0.0,0.0
93,2015-09-05,42.0,1276.3447916666667,854.8072916666666,12.53731343283582,18.71829630675488,0.0,0.0,0.0
93,2015-09-06,12.541666666666666,444.88124999999997,1452.5083333333332,3.743781094527363,16.036005238601437,0.0,0.0,0.0
93,2015-09-07,109.70833333333333,3465.1687500000003,185.22916666666666,32.74875621890547,18.009442381253276,0.0,0.0,0.0
93,2015-09-08,136.0,4302.341666666666,269.00937500000003,40.59701492537313,17.98121565581534,0.0,0.0,0.0
93,2015-09-09,149.91666666666666,4331.526041666667,145.82708333333332,44.75124378109453,19.68765659074959,0.0,0.0,0.0
93,2015-09-10,149.95833333333334,4292.765625,255.30208333333334,44.7636815920398,19.87094243262142,0.0,0.0,0.0
93,2015-09-11,152.875,4200.59375,367.25104166666665,45.634328358208954,20.701929538730884,0.0,0.0,0.0
93,2015-09-12,85.41666666666667,2258.186458333333,1231.4833333333333,25.497512437810943,21.516313253460364,0.0,0.0,0.0
93,2015-09-13,28.291666666666668,828.3822916666667,1571.1802083333332,8.445273631840797,19.427314197140426,0.0,0.0,0.0
93,2015-09-14,55.541666666666664,1673.3875,858.8135416666668,16.57960199004975,18.880236280532085,0.0,0.0,0.0
93,2015-09-15,55.625,1887.2229166666666,642.109375,16.6044776119403,16.766092594166693,0.0,0.0,0.0
93,2015-09-16,109.91666666666667,3620.4979166666667,290.04270833333334,32.810945273631845,17.269520747702558,0.0,0.0,0.0
93,2015-09-17,109.91666666666667,3256.472916666667,113.99062500000001,32.810945273631845,19.199995052588633,0.0,0.0,0.0
93,2015-09-18,62.333333333333336,2022.0218750000001,344.59270833333335,18.606965174129353,17.535555977987517,0.0,0.0,0.0
93,2015-09-19,99.91666666666667,3301.234375,44.97708333333333,29.825870646766166,17.21656934932272,0.0,0.0,0.0
93,2015-09-20,99.95833333333333,3159.9666666666667,14.396875,29.83830845771144,17.99374422022736,0.0,0.0,0.0
93,2015-09-21,94.0,3083.7020833333336,40.5875,28.059701492537314,17.339656000599923,0.0,0.0,0.0
93,2015-09-22,99.91666666666667,3242.086458333333,482.4239583333333,29.825870646766166,17.530664677207074,0.0,0.0,0.0
93,2015-09-23,99.875,3278.730208333333,572.2895833333333,29.813432835820898,17.32750960181803,0.0,0.0,0.0
93,2015-09-24,99.95833333333333,3542.7791666666667,418.09270833333335,29.83830845771144,16.049442900484983,0.0,0.0,0.0
93,2015-09-25,120.33333333333333,3596.125,283.8020833333333,35.92039800995025,19.034269140007957,0.0,0.0,0.0
93,2015-09-26,134.91666666666666,3759.4041666666667,217.634375,40.27363184079602,20.414165069745465,0.0,0.0,0.0
93,2015-09-27,134.95833333333334,3725.38125,21.748958333333334,40.28606965174129,20.60696435059126,0.0,0.0,0.0
93,2015-09-28,44.125,1452.83125,1066.0125,13.171641791044777,17.276453017742657,0.0,0.0,0.0
93,2015-09-29,99.91666666666667,3392.8614583333333,573.8583333333333,29.825870646766166,16.75162138317163,0.0,0.0,0.0
93,2015-09-30,99.875,3234.167708333333,478.0989583333333,29.813432835820898,17.56625948007618,0.0,0.0,0.0
93,2015-10-01,99.95833333333333,3297.1437499999997,2.535416666666667,29.83830845771144,17.245117670239416,0.0,0.0,0.0
93,2015-10-02,77.45833333333333,2633.640625,376.6479166666666,23.121890547263682,16.730028207415142,0.0,0.0,0.0
93,2015-10-03,99.91666666666667,3268.2677083333333,45.065625000000004,29.825870646766166,17.390231042162476,0.0,0.0,0.0
93,2015-10-04,99.83333333333333,3424.334375,18.063541666666666,29.800995024875622,16.58381500135418,0.0,0.0,0.0
93,2015-10-05,99.95833333333333,3463.8125,15.376041666666666,29.83830845771144,16.41533193394401,0.0,0.0,0.0
93,2015-10-06,99.91666666666667,3340.946875,9.106250000000001,29.825870646766166,17.01192287158279,0.0,0.0,0.0
93,2015-10-07,99.91666666666667,3430.102083333333,11.461458333333333,29.825870646766166,16.569748997185258,0.0,0.0,0.0
93,2015-10-08,88.04166666666667,2845.789583333333,152.46458333333334,26.281094527363187,17.598291530592103,0.0,0.0,0.0
93,2015-10-09,0.625,30.803124999999998,1049.2229166666666,0.18656716417910446,11.541713164925095,0.0,0.0,0.0
93,2015-10-10,0.0,0.0,622.5135416666667,0.0,0.0,0.0,0.0,0.0
93,2015-10-11,0.0,0.0,126.91354166666667,0.0,0.0,0.0,0.0,0.0
93,2015-10-12,19.083333333333332,730.9436666666667,164.87258333333332,5.696517412935323,14.850988668681413,0.0,0.0,0.0
93,2015-10-13,7.958333333333333,322.18854166666665,558.3093749999999,2.3756218905472637,14.050671244731399,0.0,0.0,0.0
93,2015-10-14,0.0,41.85,617.6395833333333,0.0,0.0,0.0,0.0,0.0
93,2015-10-15,0.0,49.559374999999996,532.5135416666667,0.0,0.0,0.0,0.0,0.0
93,2015-10-16,5.541666666666667,269.21770833333335,431.4291666666666,1.654228855721393,11.709054139630384,0.0,0.0,0.0
93,2015-10-17,0.0,64.31941666666667,488.4635416666667,0.0,0.0,0.0,0.0,0.0
93,2015-10-18,0.0,88.96666666666665,590.2708333333334,0.0,0.0,0.0,0.0,0.0
93,2015-10-19,20.958333333333332,854.959375,378.9350833333333,6.256218905472637,13.944286664043082,0.0,0.0,0.0
93,2015-10-20,0.0,0.0,0.27395833333333336,0.0,0.0,0.0,0.0,0.0
93,2015-10-21,0.5,30.920833333333334,0.0375,0.1492537313432836,9.198221263980596,0.0,0.0,0.0
93,2015-10-22,0.7083333333333334,40.15833333333333,0.0010416666666666667,0.21144278606965175,10.03337483571972,0.0,0.0,0.0
93,2015-10-23,45.75,1665.4197916666665,0.0010416666666666667,13.656716417910447,15.626165324933716,0.0,0.0,0.0
93,2015-10-24,24.125,962.0791666666668,0.0,7.201492537313432,14.264007206614146,0.0,0.0,0.0
93,2015-10-25,59.958333333333336,2489.884375,0.0,17.898009950248756,13.697944753402902,0.0,0.0,0.0
93,2015-10-26,52.0,1819.8395833333334,0.021875000000000002,15.522388059701491,16.253813580180488,0.0,0.0,0.0
93,2015-10-27,75.0,2644.6989583333334,0.014583333333333332,22.388059701492537,16.131325595895245,0.0,0.0,0.0
93,2015-10-28,74.91666666666667,2628.171875,0.0,22.36318407960199,16.21472995262999,0.0,0.0,0.0
93,2015-10-29,75.0,2665.280208333333,0.0,22.388059701492537,16.00675976454946,0.0,0.0,0.0
93,2015-10-30,72.91666666666667,2603.188541666667,0.0,21.766169154228855,15.933317887531889,0.0,0.0,0.0
93,2015-10-31,91.29166666666667,3016.7197916666664,0.0,27.251243781094526,17.213976319247603,0.0,0.0,0.0
93,2015-11-01,36.291666666666664,1186.2114583333334,0.0,10.833333333333334,17.403229059368222,0.0,0.0,0.0
93,2015-11-02,32.041666666666664,1129.1802083333334,0.0,9.564676616915422,16.141239388580516,0.0,0.0,0.0
93,2015-11-03,11.541666666666666,539.1447916666667,0.08437499999999999,3.445273631840796,12.177219967064609,0.0,0.0,0.0
93,2015-11-04,0.0,1241.5735,10.90625,0.0,0.0,0.0,0.0,0.0
93,2015-11-05,31.958333333333332,1168.5604166666667,4.1968749999999995,9.539800995024876,15.556718350629662,0.0,0.0,0.0
93,2015-11-06,90.45833333333333,3344.1197916666665,0.0,27.002487562189053,15.386923460697233,0.0,0.0,0.0
93,2015-11-07,110.625,4196.944791666667,0.04895833333333333,33.02238805970149,14.993570471774234,0.0,0.0,0.0
93,2015-11-08,119.875,4415.853125000001,2.0031250000000003,35.78358208955224,15.441839640745144,0.0,0.0,0.0
93,2015-11-09,114.79166666666667,4188.551041666667,17.976041666666667,34.266169154228855,15.589478494908448,0.0,0.0,0.0
93,2015-11-10,108.66666666666667,3871.303125,11.919791666666667,32.43781094527363,15.967032347078797,0.0,0.0,0.0
93,2015-11-11,134.08333333333334,4732.019791666667,3.3322916666666664,40.02487562189055,16.11807912950021,0.0,0.0,0.0
93,2015-11-12,122.16666666666667,4328.265625,2.11875,36.46766169154229,16.055500804025222,0.0,0.0,0.0
93,2015-11-13,124.33333333333333,4368.974999999999,8.072916666666666,37.11442786069652,16.18799476866873,0.0,0.0,0.0
93,2015-11-14,118.25,4007.31875,34.099333333333334,35.298507462686565,16.785423337404012,0.0,0.0,0.0
93,2015-11-15,75.375,2506.9270833333335,18.554166666666667,22.5,17.102935615897614,0.0,0.0,0.0
93,2015-11-16,43.75,1447.8822916666668,0.0,13.059701492537313,17.188177848826626,0.0,0.0,0.0
93,2015-11-17,107.54166666666667,3652.214583333333,6.211458333333333,32.101990049751244,16.74964143711131,0.0,0.0,0.0
93,2015-11-18,100.625,3500.2166666666667,11.692708333333334,30.037313432835823,16.35294600810426,0.0,0.0,0.0
93,2015-11-19,102.66666666666667,3666.9322916666665,0.6354166666666666,30.646766169154226,15.92617959020961,0.0,0.0,0.0
93,2015-11-20,90.625,3368.305208333333,7.726041666666667,27.05223880597015,15.304587216679508,0.0,0.0,0.0
93,2015-11-21,142.33333333333334,4825.601041666667,0.6291666666666667,42.48756218905473,16.77800210696264,0.0,0.0,0.0
93,2015-11-22,138.91666666666666,4802.493750000001,13.096874999999999,41.46766169154229,16.454041310424515,0.0,0.0,0.0
93,2015-11-23,126.625,4490.803124999999,14.908333333333333,37.798507462686565,16.03911791019192,0.0,0.0,0.0
93,2015-11-24,105.08333333333333,3542.821875,97.67812500000001,31.3681592039801,16.872116320490363,0.0,0.0,0.0
93,2015-11-25,119.91666666666667,3969.6593749999997,127.00520833333333,35.79601990049751,17.183488752664637,0.0,0.0,0.0
93,2015-11-26,111.25,3730.3375,125.81145833333333,33.2089552238806,16.96433857079509,0.0,0.0,0.0
93,2015-11-27,119.91666666666667,4169.96875,77.46979166666667,35.79601990049751,16.358059571123217,0.0,0.0,0.0
93,2015-11-28,118.58333333333333,4092.9354166666667,102.25729166666667,35.398009950248756,16.48062964861371,0.0,0.0,0.0
93,2015-11-29,149.29166666666666,5070.116666666667,95.471875,44.56467661691542,16.749531021091997,0.0,0.0,0.0
93,2015-11-30,149.91666666666666,5069.925,108.10416666666667,44.75124378109453,16.820287720670862,0.0,0.0,0.0
93,2015-12-01,146.5,5026.690625,115.77395833333333,43.73134328358209,16.57831952475359,0.0,0.0,0.0
93,2015-12-02,149.91666666666666,5064.553124999999,102.840625,44.75124378109453,16.83812867936344,0.0,0.0,0.0
93,2015-12-03,149.70833333333334,5028.528125,97.60833333333333,44.68905472636816,16.93519219956193,0.0,0.0,0.0
93,2015-12-04,149.95833333333334,5032.120833333333,117.48541666666667,44.7636815920398,16.951361351672187,0.0,0.0,0.0
93,2015-12-05,146.0,4800.288541666667,113.71145833333333,43.582089552238806,17.30097387808936,0.0,0.0,0.0
93,2015-12-06,149.91666666666666,5287.458333333333,135.51979166666666,44.75124378109453,16.128277869276616,0.0,0.0,0.0
93,2015-12-07,154.91666666666666,5449.76875,130.41145833333334,46.243781094527364,16.16981709341133,0.0,0.0,0.0
93,2015-12-08,159.95833333333334,5498.269791666667,110.43645833333333,47.74875621890548,16.548775413376568,0.0,0.0,0.0
93,2015-12-09,133.0,4693.285416666667,61.12395833333333,39.701492537313435,16.11980235948787,0.0,0.0,0.0
93,2015-12-10,46.791666666666664,1830.2854166666666,194.68958333333333,13.967661691542288,14.542354694983443,0.0,0.0,0.0
93,2015-12-11,52.416666666666664,2149.484375,244.915625,15.646766169154228,13.871395190868613,0.0,0.0,0.0
93,2015-12-12,121.45833333333333,5660.226041666666,237.771875,36.256218905472636,12.206146557137766,0.0,0.0,0.0
93,2015-12-13,148.625,6831.337500000001,212.17083333333335,44.365671641791046,12.375739621511403,0.0,0.0,0.0
93,2015-12-14,149.91666666666666,6882.082291666667,198.86041666666665,44.75124378109453,12.391249277196618,0.0,0.0,0.0
93,2015-12-15,148.79166666666666,6635.833333333333,193.78616666666667,44.415422885572134,12.754639164469001,0.0,0.0,0.0
93,2015-12-16,96.375,4957.954166666666,199.5,28.76865671641791,11.05724471367138,0.0,0.0,0.0
93,2015-12-17,126.66666666666667,6014.008333333334,211.63333333333333,37.81094527363184,11.980732022412486,0.0,0.0,0.0
93,2015-12-18,142.45833333333334,6629.423958333333,154.56041666666667,42.524875621890544,12.223542968503056,0.0,0.0,0.0
93,2015-12-19,156.16666666666666,7090.002083333333,343.5447916666667,46.616915422885576,12.529305987705888,0.0,0.0,0.0
93,2015-12-20,169.875,7457.717708333334,375.703125,50.708955223880594,12.957122578134591,0.0,0.0,0.0
93,2015-12-21,160.91666666666666,7172.727083333334,167.484375,48.03482587064676,12.76150100588388,0.0,0.0,0.0
93,2015-12-22,153.20833333333334,6202.908208333333,82.40625,45.733830845771145,14.049862422171952,0.0,0.0,0.0
93,2015-12-23,109.54166666666667,4492.805208333333,226.365625,32.69900497512438,13.869052518304922,0.0,0.0,0.0
93,2015-12-24,150.16666666666666,4497.08125,269.45937499999997,44.82587064676617,18.994499055483054,0.0,0.0,0.0
93,2015-12-25,149.95833333333334,4922.585416666667,262.50416666666666,44.7636815920398,17.32855631561046,0.0,0.0,0.0
93,2015-12-26,133.45833333333334,3982.47825,332.6322916666667,39.83830845771144,19.062388755321162,0.0,0.0,0.0
93,2015-12-27,168.375,4855.902083333333,266.84375,50.26119402985074,19.723896993049266,0.0,0.0,0.0
93,2015-12-28,172.79166666666666,4984.031541666666,350.29062500000003,51.57960199004975,19.72091446462918,0.0,0.0,0.0
93,2015-12-29,174.91666666666666,6414.044791666667,747.1750000000001,52.21393034825871,15.512587421407956,0.0,0.0,0.0
93,2015-12-30,173.375,7140.403708333334,472.1302083333333,51.75373134328358,13.811751155129889,0.0,0.0,0.0
93,2015-12-31,49.0,1327.1428333333333,1376.4927083333332,14.626865671641792,21.002135288879355,0.0,0.0,0.0
93,2016-01-01,177.95833333333334,5509.364583333333,217.99024999999997,53.12189054726368,18.37392142293078,0.0,0.0,0.0
93,2016-01-02,174.95833333333334,5245.544791666666,156.9,52.226368159203986,18.97269700233048,0.0,0.0,0.0
93,2016-01-03,160.29166666666666,4766.779166666666,14.585333333333333,47.84825870646766,19.128061080143503,0.0,0.0,0.0
93,2016-01-04,108.95833333333333,3665.491666666667,1.075,32.524875621890544,16.90881812883977,0.0,0.0,0.0
93,2016-01-05,109.91666666666667,3861.2218749999997,120.41979166666665,32.810945273631845,16.19287000669675,0.0,0.0,0.0
93,2016-01-06,58.75,2165.43125,633.515625,17.537313432835823,15.432934355839437,0.0,0.0,0.0
93,2016-01-07,0.0,0.0,1448.9156249999999,0.0,0.0,0.0,0.0,0.0
93,2016-01-08,14.25,540.9562500000001,1047.8197916666666,4.253731343283582,14.984344852287034,0.0,0.0,0.0
93,2016-01-09,68.33333333333333,3107.3104166666667,106.45208333333333,20.398009950248756,12.509299865661779,0.0,0.0,0.0
93,2016-01-10,100.79166666666667,4093.2010416666667,97.59791666666666,30.087064676616915,14.00704708578818,0.0,0.0,0.0
93,2016-01-11,122.125,4511.510416666667,59.034375000000004,36.45522388059702,15.398118239226052,0.0,0.0,0.0
93,2016-01-12,126.45833333333333,4557.423958333334,1.5489583333333332,37.74875621890547,15.78385419821337,0.0,0.0,0.0
93,2016-01-13,120.70833333333333,4379.497916666666,0.471875,36.03233830845771,15.678263791337066,0.0,0.0,0.0
93,2016-01-14,144.91666666666666,5044.759375000001,0.8427083333333334,43.25870646766169,16.340408813959645,0.0,0.0,0.0
93,2016-01-15,143.75,4965.673958333334,0.075,42.91044776119403,16.467007772316904,0.0,0.0,0.0
93,2016-01-16,133.83333333333334,4666.636458333333,0.771875,39.950248756218905,16.313432981299805,0.0,0.0,0.0
93,2016-01-17,119.95833333333333,4255.267708333334,2.65,35.808457711442784,16.03572402212911,0.0,0.0,0.0
93,2016-01-18,119.95833333333333,4299.347916666667,7.34375,35.808457711442784,15.87131349537664,0.0,0.0,0.0
93,2016-01-19,126.04166666666667,4506.902083333333,6.879166666666666,37.624378109452735,15.908200369833986,0.0,0.0,0.0
93,2016-01-20,97.375,3391.8475833333337,2.7885416666666667,29.067164179104477,16.330375841622796,0.0,0.0,0.0
93,2016-01-21,177.75,6153.942708333333,1.9468750000000001,53.059701492537314,16.430137521930806,0.0,0.0,0.0
93,2016-01-22,154.125,5457.391666666666,12.248958333333334,46.007462686567166,16.064714217872705,0.0,0.0,0.0
93,2016-01-23,148.75,5411.869791666667,17.701041666666665,44.40298507462687,15.634884354317622,0.0,0.0,0.0
93,2016-01-24,146.54166666666666,5222.320833333333,15.842708333333334,43.743781094527364,15.961827582511074,0.0,0.0,0.0
93,2016-01-25,138.91666666666666,4986.145833333333,116.77083333333333,41.46766169154229,15.847998272992529,0.0,0.0,0.0
93,2016-01-26,129.91666666666666,4794.417708333333,584.2937499999999,38.78109452736319,15.413953278853018,0.0,0.0,0.0
93,2016-01-27,128.29166666666666,4744.617708333333,514.134375,38.29601990049751,15.380918100253801,0.0,0.0,0.0
93,2016-01-28,129.20833333333334,5004.943749999999,426.65208333333334,38.569651741293534,14.685081514541388,0.0,0.0,0.0
93,2016-01-29,77.20833333333333,2924.3885416666667,388.378125,23.04726368159204,15.018070610439812,0.0,0.0,0.0
93,2016-01-30,129.91666666666666,4787.983333333334,447.86562499999997,38.78109452736319,15.43466746032022,0.0,0.0,0.0
93,2016-01-31,129.91666666666666,4932.201041666666,470.5083333333334,38.78109452736319,14.983357314766572,0.0,0.0,0.0
93,2016-02-01,117.125,4398.976041666667,472.5833333333333,34.962686567164184,15.145480115282508,0.0,0.0,0.0
93,2016-02-02,129.91666666666666,5004.256249999999,458.04583333333335,38.78109452736319,14.76761517869025,0.0,0.0,0.0
93,2016-02-03,141.95833333333334,5451.58125,411.46875,42.375621890547265,14.812332099873673,0.0,0.0,0.0
93,2016-02-04,149.91666666666666,5625.430208333334,344.315625,44.75124378109453,15.159302322495211,0.0,0.0,0.0
93,2016-02-05,149.95833333333334,5541.802083333333,381.17604166666666,44.7636815920398,15.392339410252506,0.0,0.0,0.0
93,2016-02-06,149.91666666666666,5413.484375,358.37395833333335,44.75124378109453,15.752811186828671,0.0,0.0,0.0
93,2016-02-07,149.91666666666666,5409.445833333333,331.70520833333336,44.75124378109453,15.764571797121343,0.0,0.0,0.0
93,2016-02-08,117.25,4424.327083333334,398.08125,35.0,15.07476890318066,0.0,0.0,0.0
93,2016-02-09,74.58333333333333,3499.301041666667,513.3510416666667,22.263681592039802,12.123988649717447,0.0,0.0,0.0
93,2016-02-10,60.0,3294.370833333333,570.4,17.91044776119403,10.36009657888646,0.0,0.0,0.0
93,2016-02-11,90.54166666666667,3977.4718749999997,514.4125,27.0273631840796,12.948707036565924,0.0,0.0,0.0
93,2016-02-12,160.83333333333334,5860.839583333333,9.059375000000001,48.00995024875622,15.609941171445262,0.0,0.0,0.0
93,2016-02-13,184.95833333333334,6697.266666666666,21.8125,55.211442786069654,15.709463354867822,0.0,0.0,0.0
