ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
93,2016-02-14,204.875,7050.477083333334,44.800000000000004,61.15671641791045,16.529339474367717,0.0,0.0,0.0
93,2016-02-15,190.0,6339.655208333334,51.880208333333336,56.71641791044776,17.047982860529512,0.0,0.0,0.0
93,2016-02-16,218.25,6962.146874999999,27.913541666666664,65.14925373134328,17.831837970238166,0.0,0.0,0.0
93,2016-02-17,197.66666666666666,6302.539583333334,48.90729166666667,59.00497512437811,17.84033045761866,0.0,0.0,0.0
93,2016-02-18,198.5,6314.540625000001,55.19479166666667,59.253731343283576,17.88149342481531,0.0,0.0,0.0
93,2016-02-19,188.75,6107.060416666667,37.08020833333333,56.343283582089555,17.580846486085605,0.0,0.0,0.0
93,2016-02-20,192.625,6294.578125,36.6625,57.49999999999999,17.407285866887754,0.0,0.0,0.0
93,2016-02-21,189.375,6188.101041666666,54.223958333333336,56.529850746268664,17.408056490135557,0.0,0.0,0.0
93,2016-02-22,188.33333333333334,6126.465625,71.83541666666666,56.21890547263681,17.48647333311003,0.0,0.0,0.0
93,2016-02-23,171.375,5714.846875,67.91666666666667,51.15671641791045,17.05799203937551,0.0,0.0,0.0
93,2016-02-24,172.16666666666666,5835.78125,56.040625,51.39303482587064,16.78166721703095,0.0,0.0,0.0
93,2016-02-25,189.29166666666666,6750.557291666667,27.058333333333334,56.504975124378106,15.95059564269514,0.0,0.0,0.0
93,2016-02-26,171.16666666666666,6573.460416666666,23.109375,51.094527363184085,14.811879799061526,0.0,0.0,0.0
93,2016-02-27,139.45833333333334,5800.634375000001,4.073958333333334,41.62935323383085,13.675840172414091,0.0,0.0,0.0
93,2016-02-28,148.08333333333334,6440.443749999999,2.6770833333333335,44.20398009950249,13.079026753569753,0.0,0.0,0.0
93,2016-02-29,178.16666666666666,6487.148958333334,0.005208333333333333,53.18407960199005,15.622755009918379,0.0,0.0,0.0
93,2016-03-01,193.04166666666666,6917.917708333333,1.9395833333333332,57.624378109452735,15.873061714791245,0.0,0.0,0.0
93,2016-03-02,183.25,6328.102083333334,21.226041666666667,54.701492537313435,16.472349364886586,0.0,0.0,0.0
93,2016-03-03,211.91666666666666,7334.351041666666,5.241666666666666,63.258706467661696,16.43570960867126,0.0,0.0,0.0
93,2016-03-04,206.66666666666666,6855.378125,1.3114583333333334,61.69154228855721,17.14841789108298,0.0,0.0,0.0
93,2016-03-05,217.0,6958.2625,10.332291666666666,64.77611940298507,17.739605732513443,0.0,0.0,0.0
93,2016-03-06,228.20833333333334,7116.408333333333,17.654166666666665,68.12189054726369,18.241295449054164,0.0,0.0,0.0
93,2016-03-07,240.91666666666666,3224.122041666667,19.605208333333334,71.91542288557214,42.5050382040482,0.0,0.0,0.0
93,2016-03-08,219.54166666666666,2370.8486666666668,6.657291666666667,65.53482587064676,52.67422582105853,0.0,0.0,0.0
93,2016-03-09,216.41666666666666,2845.558333333333,0.0,64.60199004975125,43.262164913935074,0.0,0.0,0.0
93,2016-03-10,216.875,0.0,7.869791666666667,64.73880597014924,0.0,0.0,0.0,0.0
93,2016-03-11,261.375,0.0,6.4750000000000005,78.0223880597015,0.0,0.0,0.0,0.0
93,2016-03-12,264.875,0.0,15.284374999999999,79.06716417910448,0.0,0.0,0.0,0.0
93,2016-03-13,264.875,2634.9677500000003,20.866666666666667,79.06716417910448,57.180862713278614,0.0,0.0,0.0
93,2016-03-14,221.20833333333334,1154.9401249999999,18.665625000000002,66.03233830845771,108.9499541035611,0.0,0.0,0.0
93,2016-03-15,260.6666666666667,6045.3625,3.435416666666667,77.81094527363183,24.52721220421255,0.0,0.0,0.0
93,2016-03-16,241.95833333333334,5745.136458333333,2.6281250000000003,72.22636815920399,23.95660508257195,0.0,0.0,0.0
93,2016-03-17,210.41666666666666,5074.051291666667,66.47425,62.810945273631845,23.589042957737583,0.0,0.0,0.0
93,2016-03-18,209.625,5822.214583333333,14.585416666666667,62.57462686567165,20.480469380386833,0.0,0.0,0.0
93,2016-03-19,197.79166666666666,5694.376041666666,24.346875,59.04228855721393,19.758177582986818,0.0,0.0,0.0
93,2016-03-20,241.54166666666666,6535.806250000001,15.928125,72.10199004975124,21.022188561493678,0.0,0.0,0.0
93,2016-03-21,144.625,3895.553125,392.03020833333335,43.17164179104477,21.11831572912597,0.0,0.0,0.0
93,2016-03-22,196.04166666666666,5048.016666666666,22.619791666666668,58.51990049751243,22.090861042235513,0.0,0.0,0.0
93,2016-03-23,206.0,5728.971875,4.0531250000000005,61.49253731343284,20.45387361352104,0.0,0.0,0.0
93,2016-03-24,243.375,6353.271874999999,7.120833333333334,72.6492537313433,21.790317685720005,0.0,0.0,0.0
93,2016-03-25,202.04166666666666,5051.109375,1.3208333333333333,60.310945273631845,22.753028332953537,0.0,0.0,0.0
93,2016-03-26,245.75,5934.469791666666,7.933333333333334,73.35820895522389,23.55573397019637,0.0,0.0,0.0
93,2016-03-27,250.91666666666666,6397.954166666666,3.5968750000000003,74.90049751243781,22.30865682541316,0.0,0.0,0.0
93,2016-03-28,261.625,6465.534375,8.495833333333334,78.09701492537313,23.017590225608124,0.0,0.0,0.0
93,2016-03-29,264.0833333333333,6526.141666666666,26.921875,78.83084577114428,23.018103260774723,0.0,0.0,0.0
93,2016-03-30,264.25,6687.619791666667,17.536458333333332,78.88059701492537,22.476488349507758,0.0,0.0,0.0
93,2016-03-31,249.83333333333334,6523.738541666667,8.271875,74.57711442786069,21.784062446725674,0.0,0.0,0.0
93,2016-04-01,247.625,6489.78125,0.26666666666666666,73.91791044776119,21.704484132907666,0.0,0.0,0.0
93,2016-04-02,259.2916666666667,6338.260041666667,4.2875000000000005,77.40049751243781,23.27038368352769,0.0,0.0,0.0
93,2016-04-03,263.125,0.0,35.456250000000004,78.54477611940298,0.0,0.0,0.0,0.0
93,2016-04-04,249.875,1983.027875,47.353125,74.58955223880596,71.6768689732446,0.0,0.0,0.0
93,2016-04-05,153.66666666666666,4480.669791666666,19.034375,45.87064676616915,19.50840528011956,0.0,0.0,0.0
93,2016-04-06,196.79166666666666,5192.677333333333,0.03854166666666667,58.74378109452736,21.55759977683103,0.0,0.0,0.0
93,2016-04-07,236.41666666666666,5672.497916666667,0.04270833333333333,70.57213930348259,23.70766504125595,0.0,0.0,0.0
93,2016-04-08,252.25,4610.607291666666,0.2524166666666667,75.29850746268657,31.12132507851573,0.0,0.0,0.0
93,2016-04-09,250.83333333333334,4646.289583333333,1.1197916666666667,74.87562189054727,30.70888255069719,0.0,0.0,0.0
93,2016-04-10,255.375,4906.258333333333,0.16041666666666668,76.23134328358209,29.608268181285467,0.0,0.0,0.0
93,2016-04-11,257.7083333333333,4960.170833333334,0.096875,76.92786069651741,29.55404061744065,0.0,0.0,0.0
93,2016-04-12,257.1666666666667,4867.557291666667,1.487875,76.76616915422886,30.05305607242967,0.0,0.0,0.0
93,2016-04-13,268.8333333333333,5018.567708333333,6.102083333333333,80.24875621890547,30.471116461612173,0.0,0.0,0.0
93,2016-04-14,269.375,4989.376041666666,5.75,80.41044776119402,30.711150630266264,0.0,0.0,0.0
93,2016-04-15,264.875,4914.363541666667,9.828125,79.06716417910448,30.659052365419477,0.0,0.0,0.0
93,2016-04-16,262.9166666666667,4911.662499999999,7.033333333333334,78.48258706467661,30.44911247238362,0.0,0.0,0.0
93,2016-04-17,253.0,4819.334374999999,4.575,75.5223880597015,29.861973072439767,0.0,0.0,0.0
93,2016-04-18,234.95833333333334,4500.214583333333,2.488541666666667,70.136815920398,29.699057560372506,0.0,0.0,0.0
93,2016-04-19,137.29166666666666,2831.2419583333335,8.196083333333332,40.982587064676615,27.58368148614952,0.0,0.0,0.0
93,2016-04-20,179.91666666666666,3891.5416666666665,33.17454166666666,53.70646766169153,26.29872836743507,0.0,0.0,0.0
93,2016-04-21,179.875,3768.2354166666664,27.493750000000002,53.694029850746276,27.15299988445078,0.0,0.0,0.0
93,2016-04-22,179.91666666666666,3655.2208333333333,42.25625,53.70646766169153,27.99901890712637,0.0,0.0,0.0
93,2016-04-23,179.91666666666666,3700.725,20.536458333333332,53.70646766169153,27.65474257671732,0.0,0.0,0.0
93,2016-04-24,179.91666666666666,3640.1375000000003,32.35675,53.70646766169153,28.115036100208357,0.0,0.0,0.0
93,2016-04-25,179.91666666666666,3534.4697916666664,35.519333333333336,53.70646766169153,28.955572760451552,0.0,0.0,0.0
93,2016-04-26,179.91666666666666,3552.7489583333336,2.6666666666666665,53.70646766169153,28.80659411134785,0.0,0.0,0.0
93,2016-04-27,131.16666666666666,2974.691666666667,4.19675,39.1542288557214,25.0822540898263,0.0,0.0,0.0
93,2016-04-28,112.79166666666667,2446.354208333333,0.020833333333333332,33.66915422885572,26.226643510439686,0.0,0.0,0.0
93,2016-04-29,120.0,2634.1979166666665,1.091625,35.82089552238806,25.91301115535643,0.0,0.0,0.0
93,2016-04-30,119.95833333333333,2638.501041666667,0.7903333333333333,35.808457711442784,25.8617667886188,0.0,0.0,0.0
93,2016-05-01,119.95833333333333,2691.592708333333,0.092125,35.808457711442784,25.351643433959165,0.0,0.0,0.0
93,2016-05-02,119.95833333333333,2667.7458333333334,0.5115416666666667,35.808457711442784,25.578260776758572,0.0,0.0,0.0
93,2016-05-03,116.125,2552.2834583333333,0.6099583333333333,34.66417910447761,25.88104805430523,0.0,0.0,0.0
93,2016-05-04,27.583333333333332,888.7483333333333,0.010416666666666666,8.233830845771143,17.654400977154513,0.0,0.0,0.0
93,2016-05-05,0.7083333333333334,161.08958333333334,0.28229166666666666,0.21144278606965175,2.5012393897460434,0.0,0.0,0.0
93,2016-05-06,26.5,806.9135416666667,0.32708333333333334,7.91044776119403,18.68116291888975,0.0,0.0,0.0
93,2016-05-07,99.91666666666667,2637.664583333333,4.1156250000000005,29.825870646766166,21.547823371737994,0.0,0.0,0.0
93,2016-05-08,99.91666666666667,2516.704166666667,1.898875,29.825870646766166,22.58347695702106,0.0,0.0,0.0
93,2016-05-09,99.91666666666667,2462.6895833333333,2.0812500000000003,29.825870646766166,23.078804141700314,0.0,0.0,0.0
93,2016-05-10,99.95833333333333,2472.382291666667,8.051041666666666,29.83830845771144,22.997912635151007,0.0,0.0,0.0
93,2016-05-11,99.91666666666667,2458.0572916666665,5.170833333333333,29.825870646766166,23.12229692458404,0.0,0.0,0.0
93,2016-05-12,99.91666666666667,2492.1041666666665,7.744791666666667,29.825870646766166,22.806402443272226,0.0,0.0,0.0
93,2016-05-13,99.91666666666667,2494.709375,2.316666666666667,29.825870646766166,22.782585869568695,0.0,0.0,0.0
93,2016-05-14,115.41666666666667,2773.5322916666664,3.6645833333333333,34.452736318407965,23.67120347561204,0.0,0.0,0.0
93,2016-05-15,196.58333333333334,4280.929166666667,0.7197916666666666,58.681592039801004,26.121234064904787,0.0,0.0,0.0
93,2016-05-16,85.625,2009.6729166666667,1.4458333333333335,25.55970149253731,24.235960868424897,0.0,0.0,0.0
93,2016-05-17,75.95833333333333,2697.3302083333333,1.5410000000000001,22.67412935323383,16.018666090994554,0.0,0.0,0.0
93,2016-05-18,163.79166666666666,3805.2135416666665,3.6208333333333336,48.89303482587064,24.484870218719472,0.0,0.0,0.0
93,2016-05-19,134.58333333333334,3750.0875,4.101041666666666,40.17412935323383,20.414319962163844,0.0,0.0,0.0
93,2016-05-20,124.29166666666667,3692.0625,8.65625,37.101990049751244,19.149524975689214,0.0,0.0,0.0
93,2016-05-21,107.91666666666667,2845.334375,15.810416666666667,32.21393034825871,21.57447566148433,0.0,0.0,0.0
93,2016-05-22,16.083333333333332,1194.9729166666666,2.7708333333333335,4.800995024875622,7.656019633173927,0.0,0.0,0.0
93,2016-05-23,29.708333333333332,1222.5760416666667,0.2020833333333333,8.8681592039801,13.822526944614614,0.0,0.0,0.0
93,2016-05-24,99.91666666666667,2434.5822916666666,0.008333333333333333,29.825870646766166,23.345249306256477,0.0,0.0,0.0
93,2016-05-25,96.95833333333333,3133.7635416666667,1.2427083333333333,28.942786069651742,17.59964694563767,0.0,0.0,0.0
93,2016-05-26,60.625,2528.2156250000003,3.5510416666666664,18.097014925373134,13.640260938318239,0.0,0.0,0.0
93,2016-05-27,43.875,2062.0875,0.9812500000000001,13.097014925373134,12.10305697503137,0.0,0.0,0.0
93,2016-05-28,104.75,3458.402083333333,0.33437500000000003,31.268656716417908,17.22913942072236,0.0,0.0,0.0
93,2016-05-29,111.125,3497.5614583333336,0.26666666666666666,33.17164179104478,18.073050300819705,0.0,0.0,0.0
93,2016-05-30,32.291666666666664,1054.4416666666666,0.0,9.639303482587065,17.420192097450204,0.0,0.0,0.0
93,2016-05-31,92.83333333333333,1739.3135416666667,0.48125,27.71144278606965,30.360652739955874,0.0,0.0,0.0
93,2016-06-01,160.41666666666666,2942.0489583333333,0.6114583333333333,47.885572139303484,31.01591731291767,0.0,0.0,0.0
93,2016-06-02,179.91666666666666,3341.555208333333,0.09999999999999999,53.70646766169153,30.62723517690064,0.0,0.0,0.0
93,2016-06-03,179.91666666666666,3388.765625,0.004166666666666667,53.70646766169153,30.200553401276377,0.0,0.0,0.0
93,2016-06-04,168.91666666666666,3551.3260416666667,0.0,50.42288557213931,27.056212081969775,0.0,0.0,0.0
93,2016-06-05,87.54166666666667,3193.428125,0.0,26.1318407960199,15.593467617360437,0.0,0.0,0.0
93,2016-06-06,63.125,1599.4906250000001,0.024999999999999998,18.84328358208955,22.44939958098639,0.0,0.0,0.0
93,2016-06-07,92.125,2569.5677083333335,0.0062499999999999995,27.500000000000004,20.394002720139774,0.0,0.0,0.0
93,2016-06-08,117.875,2725.2614583333334,0.0,35.1865671641791,24.60359499145915,0.0,0.0,0.0
93,2016-06-09,154.91666666666666,2754.8072916666665,0.0,46.243781094527364,31.988358734006024,0.0,0.0,0.0
93,2016-06-10,134.375,3077.99375,0.021875000000000002,40.11194029850746,24.833376990017168,0.0,0.0,0.0
93,2016-06-11,154.54166666666666,2628.945833333333,0.0020833333333333333,46.1318407960199,33.43866970337181,0.0,0.0,0.0
93,2016-06-12,135.41666666666666,2841.80625,0.0,40.42288557213931,27.10582886813233,0.0,0.0,0.0
93,2016-06-13,154.91666666666666,2644.6625,0.020833333333333332,46.243781094527364,33.32060854225781,0.0,0.0,0.0
93,2016-06-14,70.125,1240.7854166666666,0.0,20.932835820895523,32.14853830822883,0.0,0.0,0.0
93,2016-06-15,102.66666666666667,1958.6229166666665,0.0,30.646766169154226,29.816980964162394,0.0,0.0,0.0
93,2016-06-16,125.58333333333333,2977.2156250000003,0.0,37.48756218905472,23.99422652200783,0.0,0.0,0.0
93,2016-06-17,35.666666666666664,1866.4364583333333,0.009375,10.646766169154228,10.870120329199825,0.0,0.0,0.0
93,2016-06-18,69.95833333333333,2110.967708333333,0.0,20.883084577114428,18.851369344661077,0.0,0.0,0.0
93,2016-06-19,57.208333333333336,2351.38125,0.0,17.077114427860696,13.839528126051206,0.0,0.0,0.0
93,2016-06-20,69.95833333333333,1917.8333333333333,0.0010416666666666667,20.883084577114428,20.749786361924624,0.0,0.0,0.0
93,2016-06-21,69.91666666666667,1969.1312500000001,0.0,20.870646766169155,20.197196380665613,0.0,0.0,0.0
93,2016-06-22,63.791666666666664,2316.3010416666666,0.0,19.04228855721393,15.665850740532042,0.0,0.0,0.0
93,2016-06-23,79.83333333333333,1731.8041666666668,0.0020833333333333333,23.83084577114428,26.22228424274941,0.0,0.0,0.0
93,2016-06-24,210.95833333333334,3388.4562499999997,0.0,62.9726368159204,35.41439614114671,0.0,0.0,0.0
93,2016-06-25,215.20833333333334,3266.0604166666667,0.0020833333333333333,64.2412935323383,37.48175416058295,0.0,0.0,0.0
93,2016-06-26,235.95833333333334,3448.347916666667,0.0062499999999999995,70.43532338308458,38.92326659646397,0.0,0.0,0.0
93,2016-06-27,231.29166666666666,3890.1572916666664,0.011458333333333334,69.04228855721392,33.82033163647607,0.0,0.0,0.0
93,2016-06-28,218.0,3529.004166666667,0.005208333333333333,65.07462686567163,35.13899695499556,0.0,0.0,0.0
93,2016-06-29,237.04166666666666,3476.28125,0.0020833333333333333,70.7587064676617,38.78777109558926,0.0,0.0,0.0
93,2016-06-30,231.54166666666666,3596.9385416666664,0.08125,69.11691542288557,36.61686640732189,0.0,0.0,0.0
93,2016-07-01,230.70833333333334,3650.6385416666667,0.0,68.8681592039801,35.94839335089685,0.0,0.0,0.0
93,2016-07-02,222.625,3453.457291666667,0.0,66.45522388059702,36.66949092983209,0.0,0.0,0.0
93,2016-07-03,218.875,3396.8916666666664,0.0,65.33582089552239,36.65215380727969,0.0,0.0,0.0
93,2016-07-04,224.25,3526.0593750000003,0.0,66.94029850746269,36.176610043612776,0.0,0.0,0.0
93,2016-07-05,226.95833333333334,3611.9364583333336,0.0,67.74875621890547,35.743005661109954,0.0,0.0,0.0
93,2016-07-06,223.45833333333334,3377.9093749999997,0.0,66.70398009950249,37.629946366193174,0.0,0.0,0.0
93,2016-07-07,217.20833333333334,3309.665625,0.0010416666666666667,64.83830845771145,37.331668596515016,0.0,0.0,0.0
93,2016-07-08,208.0,3368.3739583333336,0.004166666666666667,62.089552238805965,35.125949433440155,0.0,0.0,0.0
93,2016-07-09,193.41666666666666,3241.7645833333336,0.0,57.7363184079602,33.93887631071983,0.0,0.0,0.0
93,2016-07-10,192.95833333333334,3110.09375,0.0,57.59950248756219,35.29190460719856,0.0,0.0,0.0
93,2016-07-11,198.45833333333334,3123.0989583333335,0.0,59.24129353233831,36.14669813025145,0.0,0.0,0.0
93,2016-07-12,199.54166666666666,3237.051041666667,0.0,59.56467661691542,35.06461588892582,0.0,0.0,0.0
93,2016-07-13,204.58333333333334,3311.7291666666665,0.0,61.06965174129353,35.13989628613786,0.0,0.0,0.0
93,2016-07-14,204.625,3288.46875,0.0,61.082089552238806,35.39565970737393,0.0,0.0,0.0
93,2016-07-15,197.33333333333334,3242.071875,0.004166666666666667,58.90547263681592,34.62285294886554,0.0,0.0,0.0
93,2016-07-16,197.58333333333334,3238.1906249999997,0.0,58.98009950248756,34.70826740198814,0.0,0.0,0.0
93,2016-07-17,211.66666666666666,3325.00625,0.0,63.18407960199005,36.211377213367804,0.0,0.0,0.0
93,2016-07-18,209.66666666666666,3283.0187499999997,0.03333333333333333,62.58706467661691,36.327964587131554,0.0,0.0,0.0
93,2016-07-19,224.79166666666666,3698.0479166666664,0.0010416666666666667,67.10199004975125,34.57743002173256,0.0,0.0,0.0
93,2016-07-20,232.875,3848.0885416666665,0.0,69.51492537313433,34.42412020037004,0.0,0.0,0.0
93,2016-07-21,238.625,3887.9166666666665,0.0010416666666666667,71.23134328358209,34.91274782981459,0.0,0.0,0.0
93,2016-07-22,235.79166666666666,3952.555208333333,0.0031249999999999997,70.38557213930349,33.93403827464283,0.0,0.0,0.0
93,2016-07-23,232.45833333333334,3719.609375,0.0,69.39054726368158,35.54944492285863,0.0,0.0,0.0
93,2016-07-24,170.66666666666666,2782.132291666667,0.0,50.94527363184079,34.89441863698419,0.0,0.0,0.0
93,2016-07-25,113.79166666666667,1864.315625,0.0,33.96766169154229,34.71970742912996,0.0,0.0,0.0
93,2016-07-26,227.5,3724.0750000000003,0.0,67.91044776119402,34.749456800234505,0.0,0.0,0.0
93,2016-07-27,230.29166666666666,3638.8270833333336,0.0,68.74378109452736,35.999945418920284,0.0,0.0,0.0
93,2016-07-28,225.58333333333334,3550.3385416666665,0.0,67.33830845771143,36.14284044704266,0.0,0.0,0.0
93,2016-07-29,218.875,3508.21875,0.0,65.33582089552239,35.489062885070474,0.0,0.0,0.0
93,2016-07-30,219.66666666666666,3689.714583333333,0.0,65.57213930348259,33.86541679582639,0.0,0.0,0.0
93,2016-07-31,223.58333333333334,3594.7625000000003,0.0,66.7412935323383,35.379709446111605,0.0,0.0,0.0
93,2016-08-01,220.70833333333334,3456.3375,0.0,65.88308457711443,36.32349472366181,0.0,0.0,0.0
93,2016-08-02,208.95833333333334,3286.785416666667,0.0,62.375621890547265,36.16374366122252,0.0,0.0,0.0
93,2016-08-03,174.20833333333334,2920.2604166666665,0.340625,52.00248756218906,33.9337911026295,0.0,0.0,0.0
93,2016-08-04,214.0,3470.2708333333335,0.0,63.88059701492538,35.078049864023576,0.0,0.0,0.0
93,2016-08-05,217.16666666666666,3598.745833333333,0.0,64.82587064676618,34.326302720430775,0.0,0.0,0.0
93,2016-08-06,23.708333333333332,479.96979166666665,0.0,7.077114427860696,28.097789719115713,0.0,0.0,0.0
93,2016-08-07,140.5,2821.3739583333336,0.0,41.940298507462686,28.327008228482054,0.0,0.0,0.0
93,2016-08-08,219.875,4195.466666666666,0.0,65.63432835820896,29.811279436534672,0.0,0.0,0.0
93,2016-08-09,219.875,4103.061458333334,0.0,65.63432835820896,30.482660432162056,0.0,0.0,0.0
93,2016-08-10,215.08333333333334,3834.5604166666667,0.034374999999999996,64.20398009950249,31.906282898209938,0.0,0.0,0.0
93,2016-08-11,219.875,3509.3802083333335,0.0,65.63432835820896,35.639406887196664,0.0,0.0,0.0
93,2016-08-12,219.875,3670.3229166666665,0.0,65.63432835820896,34.076628135013095,0.0,0.0,0.0
93,2016-08-13,190.54166666666666,3122.0343749999997,0.0,56.87810945273631,34.71661050781636,0.0,0.0,0.0
93,2016-08-14,215.91666666666666,3475.584375,0.0,64.45273631840796,35.33811410411299,0.0,0.0,0.0
93,2016-08-15,199.41666666666666,3267.3260416666667,0.0010416666666666667,59.527363184079604,34.71794543172036,0.0,0.0,0.0
93,2016-08-16,177.75,3076.555208333333,0.009375,53.059701492537314,32.86471984189568,0.0,0.0,0.0
93,2016-08-17,157.70833333333334,2827.9072916666664,0.0,47.07711442786069,31.723019070958564,0.0,0.0,0.0
93,2016-08-18,209.16666666666666,3183.884375,0.0,62.43781094527363,37.369752858007665,0.0,0.0,0.0
93,2016-08-19,196.41666666666666,3034.7677083333333,0.0,58.631840796019894,36.81611179512069,0.0,0.0,0.0
93,2016-08-20,217.08333333333334,3549.4187500000003,0.0020833333333333333,64.80099502487562,34.7899881103381,0.0,0.0,0.0
93,2016-08-21,212.29166666666666,3322.4270833333335,0.0020833333333333333,63.37064676616916,36.34649410205684,0.0,0.0,0.0
93,2016-08-22,196.75,3024.227083333333,0.0,58.73134328358209,37.00712785429335,0.0,0.0,0.0
93,2016-08-23,203.58333333333334,3295.355208333333,0.0,60.77114427860697,35.1418826772489,0.0,0.0,0.0
93,2016-08-24,214.79166666666666,3543.2760416666665,0.0,64.11691542288557,34.48239941947948,0.0,0.0,0.0
93,2016-08-25,219.70833333333334,3472.74375,0.0,65.58457711442786,35.98809258849321,0.0,0.0,0.0
93,2016-08-26,219.875,3539.086458333333,0.0,65.63432835820896,35.34025818221098,0.0,0.0,0.0
93,2016-08-27,219.66666666666666,3543.2156250000003,0.0,65.57213930348259,35.26562745450249,0.0,0.0,0.0
93,2016-08-28,219.91666666666666,3335.5020833333333,0.0,65.64676616915422,37.50437788080796,0.0,0.0,0.0
93,2016-08-29,204.29166666666666,3053.69375,0.0,60.98258706467662,38.05486706786567,0.0,0.0,0.0
93,2016-08-30,196.625,3049.3729166666667,0.0,58.69402985074627,36.67864089543001,0.0,0.0,0.0
93,2016-08-31,197.08333333333334,3138.804166666667,0.0,58.83084577114428,35.71664987417802,0.0,0.0,0.0
93,2016-09-01,187.20833333333334,3031.3583333333336,0.0,55.88308457711443,35.12957841598329,0.0,0.0,0.0
93,2016-09-02,184.04166666666666,2933.3406250000003,0.0031249999999999997,54.93781094527363,35.68935493886675,0.0,0.0,0.0
93,2016-09-03,104.0,1688.278125,0.0,31.044776119402982,35.04082993829388,0.0,0.0,0.0
93,2016-09-04,114.16666666666667,2203.991666666667,1.6541666666666668,34.07960199004975,29.465540427280295,0.0,0.0,0.0
93,2016-09-05,149.875,2454.5,0.0,44.73880597014925,34.73371188972635,0.0,0.0,0.0
93,2016-09-06,149.91666666666666,2380.4031250000003,0.0,44.75124378109453,35.824855179612584,0.0,0.0,0.0
93,2016-09-07,146.41666666666666,2608.9489583333334,4.796875,43.70646766169155,31.923461089388777,0.0,0.0,0.0
93,2016-09-08,179.91666666666666,2948.5885416666665,0.0062499999999999995,53.70646766169153,34.70901272795894,0.0,0.0,0.0
93,2016-09-09,179.91666666666666,2904.2822916666664,0.0,53.70646766169153,35.23851573102123,0.0,0.0,0.0
93,2016-09-10,179.91666666666666,3018.728125,0.0,53.70646766169153,33.90255530952202,0.0,0.0,0.0
93,2016-09-11,179.91666666666666,2902.228125,0.0,53.70646766169153,35.26345718333986,0.0,0.0,0.0
93,2016-09-12,129.79166666666666,2002.2854166666666,0.013541666666666667,38.743781094527364,36.872778363335506,0.0,0.0,0.0
93,2016-09-13,56.083333333333336,1329.7302083333334,0.03333333333333333,16.741293532338307,23.991385052784565,0.0,0.0,0.0
93,2016-09-14,98.375,2020.328125,0.0,29.365671641791046,27.697965728545537,0.0,0.0,0.0
93,2016-09-15,87.41666666666667,2064.540625,0.0,26.094527363184078,24.08551000970925,0.0,0.0,0.0
93,2016-09-16,65.16666666666667,1573.1072916666665,0.0,19.452736318407958,23.564172907080355,0.0,0.0,0.0
93,2016-09-17,26.583333333333332,861.7875,0.0,7.935323383084578,17.546652871051286,0.0,0.0,0.0
93,2016-09-18,63.875,1478.4614583333332,0.0,19.06716417910448,24.57570264132971,0.0,0.0,0.0
93,2016-09-19,85.45833333333333,1909.0208333333333,0.0020833333333333333,25.50995024875622,25.46412682476109,0.0,0.0,0.0
93,2016-09-20,61.125,1495.8062499999999,0.0,18.24626865671642,23.244947331915483,0.0,0.0,0.0
93,2016-09-21,128.25,2575.990625,0.0,38.28358208955224,28.32031851823995,0.0,0.0,0.0
93,2016-09-22,74.875,1530.6145833333333,0.471875,22.350746268656714,27.826336098653186,0.0,0.0,0.0
93,2016-09-23,47.166666666666664,1308.6583333333333,0.0,14.07960199004975,20.50189231125177,0.0,0.0,0.0
93,2016-09-24,41.208333333333336,1044.1479166666666,0.0,12.300995024875622,22.449571786670816,0.0,0.0,0.0
93,2016-09-25,51.083333333333336,1492.8635416666666,0.0,15.248756218905474,19.46454043973562,0.0,0.0,0.0
93,2016-09-26,73.0,1735.7114583333332,0.171875,21.791044776119403,23.923811261352366,0.0,0.0,0.0
93,2016-09-27,0.0,131.08958333333334,0.0010416666666666667,0.0,0.0,0.0,0.0,0.0
93,2016-09-28,0.0,131.53125,0.035416666666666666,0.0,0.0,0.0,0.0,0.0
93,2016-09-29,0.0,247.359375,0.024999999999999998,0.0,0.0,0.0,0.0,0.0
93,2016-09-30,0.0,133.20416666666668,0.0020833333333333333,0.0,0.0,0.0,0.0,0.0
93,2016-10-01,16.708333333333332,686.8229166666666,0.0,4.987562189054726,13.838002072748413,0.0,0.0,0.0
93,2016-10-02,50.0,1730.109375,0.0,14.925373134328357,16.43923041956042,0.0,0.0,0.0
93,2016-10-03,49.958333333333336,1724.0114583333334,0.0,14.912935323383083,16.48362900398034,0.0,0.0,0.0
93,2016-10-04,49.958333333333336,1705.8479166666666,0.0,14.912935323383083,16.659143526292926,0.0,0.0,0.0
93,2016-10-05,49.958333333333336,1692.8104166666665,0.0,14.912935323383083,16.78744707498666,0.0,0.0,0.0
93,2016-10-06,51.958333333333336,1703.471875,0.0,15.509950248756219,17.35023182842067,0.0,0.0,0.0
93,2016-10-07,52.875,1663.6104166666667,0.0,15.78358208955224,18.079390582480624,0.0,0.0,0.0
93,2016-10-08,35.541666666666664,1354.45,0.13958333333333334,10.609452736318408,14.92656408300212,0.0,0.0,0.0
93,2016-10-09,0.0,251.99687500000002,0.0,0.0,0.0,0.0,0.0,0.0
93,2016-10-10,22.541666666666668,883.7322916666667,0.014583333333333332,6.7288557213930345,14.509429506877591,0.0,0.0,0.0
93,2016-10-11,22.416666666666668,875.1052083333334,0.04791666666666666,6.691542288557215,14.57121623868241,0.0,0.0,0.0
93,2016-10-12,18.166666666666668,786.921875,0.021875000000000002,5.422885572139304,13.131933275530757,0.0,0.0,0.0
93,2016-10-13,23.0,877.3614583333333,0.014583333333333332,6.865671641791045,14.911945974376298,0.0,0.0,0.0
93,2016-10-14,20.416666666666668,745.4822916666667,0.04270833333333333,6.0945273631840795,15.578747725302739,0.0,0.0,0.0
93,2016-10-15,28.125,1001.0416666666666,0.17395833333333333,8.395522388059701,15.981789802289281,0.0,0.0,0.0
93,2016-10-16,19.208333333333332,747.921875,0.04895833333333333,5.733830845771144,14.608932621174874,0.0,0.0,0.0
93,2016-10-17,23.166666666666668,855.428125,0.011458333333333334,6.91542288557214,15.405119187801104,0.0,0.0,0.0
93,2016-10-18,18.958333333333332,757.571875,0.0,5.659203980099503,14.235127121693166,0.0,0.0,0.0
93,2016-10-19,32.208333333333336,1169.65625,0.0,9.614427860696518,15.663724800436976,0.0,0.0,0.0
93,2016-10-20,42.875,1578.3114583333333,0.08854166666666667,12.798507462686567,15.452418493128537,0.0,0.0,0.0
93,2016-10-21,53.375,1793.5791666666667,0.04583333333333334,15.932835820895521,16.92787234091981,0.0,0.0,0.0
93,2016-10-22,43.083333333333336,1425.4895833333333,0.0,12.860696517412935,17.192153767833176,0.0,0.0,0.0
93,2016-10-23,29.916666666666668,1005.9322916666666,0.0,8.930348258706468,16.91723922494507,0.0,0.0,0.0
93,2016-10-24,57.5,1814.2666666666667,0.0020833333333333333,17.16417910447761,18.028174836481224,0.0,0.0,0.0
93,2016-10-25,59.833333333333336,1807.4302083333332,0.0,17.860696517412936,18.830710191476193,0.0,0.0,0.0
93,2016-10-26,59.541666666666664,1795.3135416666667,0.10208333333333335,17.77363184079602,18.86538698459318,0.0,0.0,0.0
93,2016-10-27,41.625,1316.6333333333334,2.1322916666666667,12.425373134328359,17.983509076179143,0.0,0.0,0.0
93,2016-10-28,45.583333333333336,1095.5729166666667,1.5864583333333335,13.606965174129353,23.667360747959748,0.0,0.0,0.0
93,2016-10-29,86.54166666666667,1992.534375,0.0,25.833333333333336,24.706115658467485,0.0,0.0,0.0
93,2016-10-30,76.0,1898.171875,0.06770833333333333,22.686567164179106,22.775247016729363,0.0,0.0,0.0
93,2016-10-31,64.0,1810.6291666666666,12.709375,19.1044776119403,20.106454708423176,0.0,0.0,0.0
93,2016-11-01,93.125,2001.640625,15.40625,27.798507462686565,26.464592847013513,0.0,0.0,0.0
93,2016-11-02,97.625,2051.6687500000003,0.775,29.14179104477612,27.066920118886962,0.0,0.0,0.0
93,2016-11-03,99.95833333333333,2201.5750000000003,18.144791666666666,29.83830845771144,25.826797608277907,0.0,0.0,0.0
93,2016-11-04,105.95833333333333,2230.7520833333333,33.67395833333333,31.629353233830848,27.01897373301169,0.0,0.0,0.0
93,2016-11-05,118.79166666666667,2307.686458333333,28.398958333333336,35.460199004975124,29.28156010025072,0.0,0.0,0.0
93,2016-11-06,112.20833333333333,2107.8781249999997,58.081250000000004,33.495024875621894,30.28061229952646,0.0,0.0,0.0
93,2016-11-07,89.33333333333333,1992.8666666666668,58.09479166666667,26.666666666666668,25.498834732769094,0.0,0.0,0.0
93,2016-11-08,103.41666666666667,2172.077083333333,46.35208333333333,30.870646766169152,27.083222632202723,0.0,0.0,0.0
93,2016-11-09,51.75,1409.921875,36.7875,15.447761194029852,20.878550451598603,0.0,0.0,0.0
93,2016-11-10,60.0,1705.7645833333333,13.883333333333333,17.91044776119403,20.00862272172669,0.0,0.0,0.0
93,2016-11-11,65.5,1761.1854166666665,29.858333333333334,19.55223880597015,21.15540077764858,0.0,0.0,0.0
93,2016-11-12,110.375,2160.3927083333333,40.25625,32.94776119402985,29.061836269158242,0.0,0.0,0.0
93,2016-11-13,91.83333333333333,1753.278125,36.16354166666667,27.412935323383085,29.794395062740602,0.0,0.0,0.0
93,2016-11-14,80.5,1690.3531249999999,5.827083333333333,24.029850746268657,27.089655206413354,0.0,0.0,0.0
93,2016-11-15,147.08333333333334,2765.1854166666667,7.270833333333333,43.90547263681592,30.25688703314299,0.0,0.0,0.0
93,2016-11-16,99.70833333333333,2324.3010416666666,0.6833333333333332,29.763681592039802,24.401926684351196,0.0,0.0,0.0
93,2016-11-17,52.833333333333336,1405.2641666666666,36.04525,15.771144278606966,21.386271580807964,0.0,0.0,0.0
93,2016-11-18,170.70833333333334,3142.589583333333,1.2718749999999999,50.95771144278607,30.899545646294452,0.0,0.0,0.0
93,2016-11-19,111.70833333333333,2379.0583333333334,24.41979166666667,33.34577114427861,26.709485312232545,0.0,0.0,0.0
93,2016-11-20,8.0,481.51512499999995,97.22083333333335,2.3880597014925375,9.450724246027924,0.0,0.0,0.0
93,2016-11-21,73.83333333333333,2000.3343750000001,0.0,22.039800995024876,20.99592030013038,0.0,0.0,0.0
93,2016-11-22,171.75,2757.3104166666667,10.679166666666667,51.268656716417915,35.432037107416726,0.0,0.0,0.0
93,2016-11-23,96.375,2073.688541666667,19.575,28.76865671641791,26.436618324533427,0.0,0.0,0.0
93,2016-11-24,57.166666666666664,1822.1666666666667,1.29375,17.064676616915424,17.84595566938016,0.0,0.0,0.0
93,2016-11-25,63.458333333333336,1860.8010416666666,0.0,18.94278606965174,19.398750575422362,0.0,0.0,0.0
93,2016-11-26,80.20833333333333,1994.9739583333333,0.03958333333333333,23.942786069651742,22.87005974214715,0.0,0.0,0.0
93,2016-11-27,108.45833333333333,2355.8250000000003,0.4447916666666667,32.375621890547265,26.188157132969458,0.0,0.0,0.0
93,2016-11-28,115.95833333333333,2235.0281250000003,35.463125,34.614427860696516,29.5123647617534,0.0,0.0,0.0
93,2016-11-29,108.95833333333333,2241.163541666667,25.122249999999998,32.524875621890544,27.654890324671687,0.0,0.0,0.0
93,2016-11-30,102.33333333333333,2387.5354166666666,0.6197916666666666,30.547263681592042,24.381046121770737,0.0,0.0,0.0
93,2016-12-01,162.58333333333334,2950.1927083333335,14.011458333333332,48.53233830845771,31.34806047862928,0.0,0.0,0.0
93,2016-12-02,189.79166666666666,3295.203125,14.602875,56.65422885572139,32.76272274987263,0.0,0.0,0.0
93,2016-12-03,193.95833333333334,3421.6697916666667,3.8084583333333337,57.89800995024875,32.244480617762065,0.0,0.0,0.0
93,2016-12-04,189.75,3337.7666666666664,21.271583333333332,56.64179104477613,32.337828188509285,0.0,0.0,0.0
93,2016-12-05,194.625,3120.875,150.12479166666665,58.09701492537314,35.47376537028878,0.0,0.0,0.0
93,2016-12-06,215.70833333333334,3482.0499999999997,33.784708333333334,64.3905472636816,35.23846305417147,0.0,0.0,0.0
93,2016-12-07,211.79166666666666,3412.8447916666664,26.656333333333333,63.221393034825866,35.300216410775754,0.0,0.0,0.0
93,2016-12-08,200.66666666666666,3316.0989583333335,23.666458333333335,59.90049751243781,34.42173780792671,0.0,0.0,0.0
93,2016-12-09,202.66666666666666,3382.9625,34.14595833333333,60.49751243781094,34.07769242359486,0.0,0.0,0.0
93,2016-12-10,202.08333333333334,3379.8145833333333,26.955791666666666,60.32338308457711,34.01125513747569,0.0,0.0,0.0
93,2016-12-11,206.58333333333334,3457.2447916666665,13.88125,61.66666666666667,33.989923535168955,0.0,0.0,0.0
93,2016-12-12,201.33333333333334,3389.3885416666667,20.386958333333332,60.099502487562184,33.789313235476854,0.0,0.0,0.0
93,2016-12-13,180.66666666666666,3174.8583333333336,31.490624999999998,53.93034825870647,32.36970328509846,0.0,0.0,0.0
93,2016-12-14,182.25,3214.18125,3.9121666666666663,54.40298507462686,32.25389825169318,0.0,0.0,0.0
93,2016-12-15,161.875,2878.7791666666667,134.12416666666667,48.32089552238806,31.985744825280392,0.0,0.0,0.0
93,2016-12-16,175.0,3157.277083333333,3.9760416666666667,52.23880597014925,31.529013990826748,0.0,0.0,0.0
93,2016-12-17,181.83333333333334,3225.9500000000003,8.62975,54.27860696517413,32.062760151617695,0.0,0.0,0.0
93,2016-12-18,177.91666666666666,3202.13125,3.0906249999999997,53.10945273631841,31.605491047737523,0.0,0.0,0.0
93,2016-12-19,114.625,2083.196875,630.3989583333333,34.21641791044776,31.299260101536653,0.0,0.0,0.0
93,2016-12-20,187.5,3172.597916666667,4.547791666666667,55.970149253731336,33.617953740592455,0.0,0.0,0.0
93,2016-12-21,190.625,3242.6239583333336,32.46058333333333,56.90298507462687,33.440156971639794,0.0,0.0,0.0
93,2016-12-22,201.20833333333334,3493.7989583333333,97.78079166666667,60.06218905472637,32.75918514757446,0.0,0.0,0.0
93,2016-12-23,200.91666666666666,3452.103125,149.30112499999998,59.975124378109456,33.10680274715786,0.0,0.0,0.0
93,2016-12-24,222.83333333333334,3760.5875,33.95166666666667,66.51741293532338,33.7061769677684,0.0,0.0,0.0
93,2016-12-25,243.20833333333334,3940.2479166666667,67.316875,72.59950248756219,35.1107366516877,0.0,0.0,0.0
93,2016-12-26,262.5,4147.568749999999,66.70679166666666,78.35820895522389,36.00151293453545,0.0,0.0,0.0
93,2016-12-27,261.125,4168.666666666667,92.91516666666666,77.94776119402985,35.631681792739485,0.0,0.0,0.0
93,2016-12-28,274.8333333333333,4372.567708333333,36.692875,82.03980099502488,35.75344546710294,0.0,0.0,0.0
93,2016-12-29,274.8333333333333,4446.047916666666,90.08491666666667,82.03980099502488,35.162545262966844,0.0,0.0,0.0
93,2016-12-30,277.9166666666667,4467.077083333334,38.79654166666666,82.96019900497512,35.38964314690612,0.0,0.0,0.0
93,2016-12-31,279.8333333333333,4494.177083333333,54.482166666666664,83.53233830845771,35.4188374926506,0.0,0.0,0.0
93,2017-01-01,268.75,4309.270833333333,30.029541666666663,80.22388059701493,35.47559766975271,0.0,0.0,0.0
93,2017-01-02,259.5416666666667,4167.215625,48.72391666666667,77.47512437810946,35.42796069951117,0.0,0.0,0.0
93,2017-01-03,260.4166666666667,4379.841666666666,58.078291666666665,77.7363184079602,33.82169763874012,0.0,0.0,0.0
93,2017-01-04,205.70833333333334,3708.3854166666665,87.67033333333335,61.405472636815915,31.55382836383384,0.0,0.0,0.0
93,2017-01-05,250.29166666666666,4222.546875,41.49420833333333,74.7139303482587,33.71762286370251,0.0,0.0,0.0
93,2017-01-06,241.75,4116.573708333333,98.73891666666667,72.16417910447761,33.40531910189187,0.0,0.0,0.0
93,2017-01-07,138.20833333333334,2336.297916666667,418.2878333333333,41.256218905472636,33.65046314667465,0.0,0.0,0.0
93,2017-01-08,258.75,4051.4208333333336,44.647166666666664,77.23880597014924,36.32938444434617,0.0,0.0,0.0
93,2017-01-09,244.04166666666666,3890.53125,84.630625,72.84825870646766,35.68125425601509,0.0,0.0,0.0
93,2017-01-10,247.66666666666666,4031.5604166666667,52.36729166666667,73.93034825870647,34.94454776695059,0.0,0.0,0.0
93,2017-01-11,177.70833333333334,3085.322708333333,141.28220833333333,53.047263681592035,32.76364684254283,0.0,0.0,0.0
93,2017-01-12,251.875,4242.14375,8.233375,75.18656716417911,33.77417274776069,0.0,0.0,0.0
93,2017-01-13,257.875,4343.329166666666,28.990416666666665,76.9776119402985,33.77314732650357,0.0,0.0,0.0
93,2017-01-14,259.7916666666667,4380.808333333333,52.83741666666666,77.54975124378109,33.73308039929212,0.0,0.0,0.0
93,2017-01-15,259.875,4331.712500000001,56.7595,77.57462686567163,34.12635591581851,0.0,0.0,0.0
93,2017-01-16,259.8333333333333,4337.686458333334,65.89162499999999,77.56218905472637,34.07389227664485,0.0,0.0,0.0
93,2017-01-17,131.375,2396.221958333333,298.048625,39.21641791044776,31.186793404833274,0.0,0.0,0.0
93,2017-01-18,126.79166666666667,2608.9562499999997,167.51770833333333,37.84825870646766,27.64451354402317,0.0,0.0,0.0
93,2017-01-19,131.91666666666666,2651.5593750000003,212.17966666666666,39.37810945273632,28.299798952162714,0.0,0.0,0.0
93,2017-01-20,200.20833333333334,3589.170583333333,123.77454166666666,59.763681592039795,31.730220385720347,0.0,0.0,0.0
93,2017-01-21,249.66666666666666,4346.765625,8.208875,74.5273631840796,32.672275083205626,0.0,0.0,0.0
93,2017-01-22,250.04166666666666,4450.453125,49.629083333333334,74.63930348258707,31.959000741575554,0.0,0.0,0.0
93,2017-01-23,275.5416666666667,4951.477083333333,39.60254166666667,82.25124378109453,31.654652154162193,0.0,0.0,0.0
93,2017-01-24,282.6666666666667,5058.901041666667,135.530375,84.37810945273631,31.783626700325705,0.0,0.0,0.0
93,2017-01-25,262.2083333333333,4710.246875,207.53233333333333,78.27114427860697,31.66560994274377,0.0,0.0,0.0
93,2017-01-26,265.5833333333333,4633.753125,37.72891666666667,79.27860696517412,32.602654630586905,0.0,0.0,0.0
93,2017-01-27,227.83333333333334,3977.866666666667,61.282333333333334,68.00995024875623,32.580075026256395,0.0,0.0,0.0
93,2017-01-28,281.0416666666667,4713.553124999999,4.7625,83.89303482587064,33.916212211049505,0.0,0.0,0.0
93,2017-01-29,272.5416666666667,4629.352083333333,8.980916666666667,81.35572139303483,33.488657144995834,0.0,0.0,0.0
93,2017-01-30,279.6666666666667,4603.415625000001,25.038,83.48258706467662,34.55775780016001,0.0,0.0,0.0
93,2017-01-31,276.8333333333333,4559.698958333333,44.226124999999996,82.636815920398,34.53561939434202,0.0,0.0,0.0
93,2017-02-01,257.4583333333333,4476.623958333334,20.278458333333333,76.85323383084577,32.71458208407765,0.0,0.0,0.0
93,2017-02-02,259.6666666666667,4674.415625000001,15.791208333333332,77.51243781094527,31.599041977692245,0.0,0.0,0.0
93,2017-02-03,264.8333333333333,4670.897916666667,20.921875,79.0547263681592,32.25204884916103,0.0,0.0,0.0
93,2017-02-04,264.7916666666667,4596.79375,32.49825,79.04228855721394,32.76682282925765,0.0,0.0,0.0
93,2017-02-05,264.7083333333333,4665.564583333334,21.560625,79.01741293532338,32.27367683409757,0.0,0.0,0.0
93,2017-02-06,265.8333333333333,4588.754166666667,36.355958333333334,79.35323383084577,32.953358497510365,0.0,0.0,0.0
93,2017-02-07,230.33333333333334,4116.243750000001,100.67891666666667,68.75621890547264,31.83030105488232,0.0,0.0,0.0
93,2017-02-08,239.0,4668.453125,14.207374999999999,71.34328358208955,29.121244880587007,0.0,0.0,0.0
93,2017-02-09,223.20833333333334,4442.886458333333,59.373416666666664,66.62935323383084,28.577894454094967,0.0,0.0,0.0
93,2017-02-10,235.04166666666666,4455.002083333334,34.81920833333333,70.16169154228857,30.01110487072662,0.0,0.0,0.0
93,2017-02-11,246.70833333333334,4593.346875,44.4745,73.64427860696517,30.551997798143894,0.0,0.0,0.0
93,2017-02-12,174.125,3501.7822916666664,721.8583333333332,51.97761194029851,28.285054842608425,0.0,0.0,0.0
93,2017-02-13,149.375,3178.870833333333,1123.7541666666666,44.58955223880597,26.729453199445818,0.0,0.0,0.0
93,2017-02-14,247.20833333333334,4500.565625,35.45729166666667,73.79353233830845,31.24503717858303,0.0,0.0,0.0
93,2017-02-15,253.08333333333334,4823.849999999999,29.764083333333332,75.54726368159204,29.843845913764135,0.0,0.0,0.0
93,2017-02-16,236.54166666666666,4497.126041666666,229.09733333333335,70.60945273631842,29.91972728261715,0.0,0.0,0.0
93,2017-02-17,168.16666666666666,3267.6687500000003,610.2037083333333,50.199004975124375,29.274327624412834,0.0,0.0,0.0
93,2017-02-18,272.625,5092.722916666667,21.623125,81.38059701492537,30.45093755100721,0.0,0.0,0.0
93,2017-02-19,273.1666666666667,5127.525000000001,18.406666666666666,81.54228855721392,30.304348697579346,0.0,0.0,0.0
93,2017-02-20,267.9583333333333,4907.33125,42.918125,79.98756218905473,31.06039192778039,0.0,0.0,0.0
93,2017-02-21,259.2916666666667,4798.9875,48.90508333333333,77.40049751243781,30.734346162717767,0.0,0.0,0.0
93,2017-02-22,259.25,4919.902083333333,18.710874999999998,77.38805970149254,29.97418224363374,0.0,0.0,0.0
93,2017-02-23,259.1666666666667,4751.155208333334,17.248625,77.363184079602,31.02879877094219,0.0,0.0,0.0
93,2017-02-24,252.83333333333334,4645.863541666667,12.997583333333333,75.4726368159204,30.956575992368364,0.0,0.0,0.0
93,2017-02-25,247.54166666666666,4595.628125,25.164,73.89303482587066,30.639979467200444,0.0,0.0,0.0
93,2017-02-26,254.20833333333334,4771.596875,47.26666666666667,75.88308457711442,30.304775822268333,0.0,0.0,0.0
93,2017-02-27,253.33333333333334,4713.936458333334,52.095333333333336,75.62189054726367,30.569874184386908,0.0,0.0,0.0
93,2017-02-28,242.25,4570.988541666667,43.531,72.31343283582089,30.146624465121857,0.0,0.0,0.0
93,2017-03-01,247.79166666666666,4762.224999999999,16.622,73.96766169154229,29.597963078649624,0.0,0.0,0.0
93,2017-03-02,247.20833333333334,4691.357291666666,31.790958333333332,73.79353233830845,29.974340374280157,0.0,0.0,0.0
93,2017-03-03,251.95833333333334,4655.477083333333,58.94020833333334,75.21144278606965,30.785738184429423,0.0,0.0,0.0
93,2017-03-04,261.5833333333333,4756.79375,82.98541666666667,78.08457711442786,31.281011383864275,0.0,0.0,0.0
93,2017-03-05,256.375,4625.397916666667,78.10358333333333,76.52985074626866,31.529102676301274,0.0,0.0,0.0
93,2017-03-06,234.79166666666666,4320.970833333334,64.38041666666668,70.08706467661692,30.90910157471684,0.0,0.0,0.0
93,2017-03-07,241.04166666666666,4405.644791666667,38.911458333333336,71.95273631840796,31.12201305506343,0.0,0.0,0.0
93,2017-03-08,207.95833333333334,3799.502875,160.95362500000002,62.07711442786069,31.133976163774964,0.0,0.0,0.0
93,2017-03-09,241.75,4456.055208333333,109.84462500000001,72.16417910447761,30.860357851079513,0.0,0.0,0.0
93,2017-03-10,237.33333333333334,4361.842708333334,119.765875,70.8457711442786,30.95093522129687,0.0,0.0,0.0
93,2017-03-11,244.20833333333334,4149.811333333333,78.27245833333333,72.89800995024875,33.47473634812099,0.0,0.0,0.0
93,2017-03-12,228.375,3511.49375,74.09833333333333,68.17164179104478,36.994886435437905,0.0,0.0,0.0
93,2017-03-13,223.125,3233.852083333333,79.42479166666666,66.6044776119403,39.24760138354092,0.0,0.0,0.0
93,2017-03-14,240.75,3570.171875,315.534625,71.86567164179104,38.358552415631245,0.0,0.0,0.0
93,2017-03-15,228.66666666666666,3338.271875,636.4798333333333,68.2587064676617,38.96423871175029,0.0,0.0,0.0
93,2017-03-16,243.0,3566.7291666666665,146.46920833333334,72.53731343283583,38.75441435021582,0.0,0.0,0.0
93,2017-03-17,229.66666666666666,3314.584375,70.80295833333334,68.55721393034825,39.41430984255924,0.0,0.0,0.0
93,2017-03-18,226.16666666666666,3355.396875,93.34925,67.51243781094527,38.341556507794294,0.0,0.0,0.0
93,2017-03-19,229.45833333333334,3512.2916666666665,87.41679166666667,68.4950248756219,37.1619332898353,0.0,0.0,0.0
93,2017-03-20,157.16666666666666,2481.1364583333334,48.029333333333334,46.91542288557214,36.03253605363694,0.0,0.0,0.0
93,2017-03-21,89.04166666666667,1204.484375,1.234375,26.57960199004975,42.051079372080316,0.0,0.0,0.0
93,2017-03-22,219.375,2905.988541666667,56.18979166666667,65.48507462686567,42.94160514082091,0.0,0.0,0.0
93,2017-03-23,225.04166666666666,2932.9166666666665,35.09591666666667,67.17661691542288,43.6463820618459,0.0,0.0,0.0
93,2017-03-24,222.75,3225.19375,138.63266666666667,66.49253731343283,39.28682579147377,0.0,0.0,0.0
93,2017-03-25,232.125,3521.754166666667,94.14654166666666,69.2910447761194,37.49280365726834,0.0,0.0,0.0
93,2017-03-26,200.54166666666666,3056.382291666667,73.041,59.86318407960199,37.32346736638644,0.0,0.0,0.0
93,2017-03-27,70.08333333333333,1107.3208333333334,426.67083333333335,20.92039800995025,36.0019742346078,0.0,0.0,0.0
93,2017-03-28,144.70833333333334,2067.929833333333,616.4633333333334,43.19651741293533,39.80547225745383,0.0,0.0,0.0
93,2017-03-29,227.95833333333334,3291.027083333333,0.0010416666666666667,68.04726368159204,39.40116423465403,0.0,0.0,0.0
93,2017-03-30,189.91666666666666,2702.6041666666665,159.16908333333333,56.691542288557216,39.97290165092824,0.0,0.0,0.0
93,2017-03-31,225.08333333333334,3298.234375,139.65066666666667,67.18905472636816,38.81922514308213,0.0,0.0,0.0
93,2017-04-01,222.20833333333334,3166.7843749999997,5.40625,66.33084577114428,39.914150120954936,0.0,0.0,0.0
93,2017-04-02,189.125,2701.5489583333333,243.39745833333333,56.45522388059702,39.82182289712653,0.0,0.0,0.0
93,2017-04-03,215.75,2965.820833333333,82.80729166666667,64.40298507462686,41.38004234353333,0.0,0.0,0.0
93,2017-04-04,219.33333333333334,2917.491666666667,13.359375,65.4726368159204,42.76417051557797,0.0,0.0,0.0
93,2017-04-05,181.41666666666666,2563.9406249999997,155.86041666666668,54.1542288557214,40.248922387671215,0.0,0.0,0.0
93,2017-04-06,125.66666666666667,1986.0239583333332,471.3229166666667,37.51243781094528,35.99321578621719,0.0,0.0,0.0
93,2017-04-07,160.5,2648.413541666667,344.63829166666665,47.91044776119403,34.472618631358316,0.0,0.0,0.0
93,2017-04-08,170.54166666666666,2154.828125,458.93125000000003,50.907960199004975,45.01973201330024,0.0,0.0,0.0
93,2017-04-09,233.0,3223.0166666666664,0.13749999999999998,69.55223880597015,41.12239568520176,0.0,0.0,0.0
93,2017-04-10,245.95833333333334,3205.3718750000003,0.010416666666666666,73.42039800995025,43.648382798364416,0.0,0.0,0.0
93,2017-04-11,220.5,2716.0354166666666,13.888541666666667,65.82089552238806,46.18045450745073,0.0,0.0,0.0
93,2017-04-12,261.9583333333333,3436.68125,0.0,78.19651741293532,43.3588747703746,0.0,0.0,0.0
93,2017-04-13,253.79166666666666,3122.296875,162.85333333333332,75.7587064676617,46.23684598288631,0.0,0.0,0.0
93,2017-04-14,239.0,2713.751041666667,176.87395833333335,71.34328358208955,50.0971402974281,0.0,0.0,0.0
93,2017-04-15,260.6666666666667,3351.553125,1.6343750000000001,77.81094527363183,44.24094840772929,0.0,0.0,0.0
93,2017-04-16,263.25,3222.8729166666667,0.005208333333333333,78.58208955223881,46.46331979942844,0.0,0.0,0.0
93,2017-04-17,224.70833333333334,2752.9697916666664,0.027083333333333334,67.07711442786069,46.430436928402955,0.0,0.0,0.0
93,2017-04-18,171.16666666666666,2204.0260416666665,0.21354166666666666,51.094527363184085,44.17611394551795,0.0,0.0,0.0
93,2017-04-19,151.08333333333334,1933.0604166666665,218.74895833333335,45.09950248756219,44.458639455928946,0.0,0.0,0.0
93,2017-04-20,264.75,3196.679166666667,0.0,79.02985074626866,47.110960202188984,0.0,0.0,0.0
93,2017-04-21,254.75,3226.116666666667,0.0062499999999999995,76.044776119403,44.91787081475665,0.0,0.0,0.0
93,2017-04-22,248.91666666666666,3127.196875,0.0,74.30348258706468,45.27764092953765,0.0,0.0,0.0
93,2017-04-23,250.58333333333334,3202.265625,0.0,74.80099502487563,44.512282699152344,0.0,0.0,0.0
93,2017-04-24,253.75,3365.5052083333335,0.6020833333333333,75.74626865671642,42.88849649554224,0.0,0.0,0.0
93,2017-04-25,211.08333333333334,2831.1427083333333,40.16041666666667,63.00995024875622,42.41087379936276,0.0,0.0,0.0
93,2017-04-26,266.5416666666667,3290.105208333333,0.0,79.56467661691542,46.08295939540097,0.0,0.0,0.0
93,2017-04-27,265.375,3237.8385416666665,0.0,79.21641791044776,46.62188799433778,0.0,0.0,0.0
93,2017-04-28,218.66666666666666,2902.602083333333,181.46716666666669,65.27363184079601,42.85289037829323,0.0,0.0,0.0
