ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
93,2017-04-29,271.2916666666667,3940.5145833333336,0.0,80.98258706467661,39.162332683213776,0.0,0.0,0.0
93,2017-04-30,281.5,4085.334375,0.029166666666666664,84.02985074626865,39.1954656914303,0.0,0.0,0.0
93,2017-05-01,259.0833333333333,3557.5202083333334,37.838541666666664,77.33830845771145,41.42639464588034,0.0,0.0,0.0
93,2017-05-02,207.41666666666666,2170.0510416666666,139.40208333333334,61.915422885572134,54.369925694592126,0.0,0.0,0.0
93,2017-05-03,291.5833333333333,2891.875,0.030208333333333334,87.03980099502488,57.35459500996566,0.0,0.0,0.0
93,2017-05-04,287.4166666666667,2870.1114583333333,0.07708333333333334,85.79601990049751,56.9637043470413,0.0,0.0,0.0
93,2017-05-05,276.0,2842.933333333333,0.11562499999999999,82.38805970149254,55.22394709689523,0.0,0.0,0.0
93,2017-05-06,248.54166666666666,2707.217708333333,6.002083333333334,74.19154228855722,52.222909257364606,0.0,0.0,0.0
93,2017-05-07,274.7916666666667,2774.1375000000003,0.0,82.0273631840796,56.345678511689556,0.0,0.0,0.0
93,2017-05-08,217.125,2441.6124999999997,48.44895833333334,64.81343283582089,50.58457781486621,0.0,0.0,0.0
93,2017-05-09,297.2083333333333,4288.84375,0.0,88.7189054726368,39.419017525281596,0.0,0.0,0.0
93,2017-05-10,288.5833333333333,3950.3385416666665,0.02291666666666667,86.14427860696517,41.554873769169745,0.0,0.0,0.0
93,2017-05-11,221.375,3080.785416666667,0.017708333333333333,66.08208955223881,40.8744726216326,0.0,0.0,0.0
93,2017-05-12,230.54166666666666,3163.71875,102.546875,68.818407960199,41.451151345934974,0.0,0.0,0.0
93,2017-05-13,270.4583333333333,3744.0572916666665,0.0,80.73383084577115,41.090641326509555,0.0,0.0,0.0
93,2017-05-14,224.75,3297.6239583333336,0.0010416666666666667,67.08955223880596,38.768911580591954,0.0,0.0,0.0
93,2017-05-15,232.25,3456.589583333333,0.0,69.32835820895522,38.22019897984707,0.0,0.0,0.0
93,2017-05-16,257.5833333333333,4028.5614583333336,0.0,76.8905472636816,36.370795785682034,0.0,0.0,0.0
93,2017-05-17,275.125,4131.701041666666,0.0010416666666666667,82.1268656716418,37.87792709469692,0.0,0.0,0.0
93,2017-05-18,208.91666666666666,3155.414583333333,0.0,62.363184079601986,37.66185417174227,0.0,0.0,0.0
93,2017-05-19,0.0,0.0,174.87604166666665,0.0,0.0,0.0,0.0,0.0
93,2017-05-20,59.583333333333336,1076.9229166666667,791.1302083333334,17.786069651741293,31.472063215088774,0.0,0.0,0.0
93,2017-05-21,56.291666666666664,1194.4489583333334,29.95625,16.80348258706468,26.80782310997081,0.0,0.0,0.0
93,2017-05-22,58.208333333333336,1128.925,439.49375000000003,17.37562189054726,29.32953055143413,0.0,0.0,0.0
93,2017-05-23,181.91666666666666,2423.30625,0.0,54.30348258706468,42.70209920388267,0.0,0.0,0.0
93,2017-05-24,173.5,2370.1583333333333,0.0,51.7910447761194,41.639658391317035,0.0,0.0,0.0
93,2017-05-25,131.5,1888.367,757.043875,39.25373134328358,39.6117827378541,0.0,0.0,0.0
93,2017-05-26,68.41666666666667,886.8249999999999,1428.1614583333333,20.422885572139304,43.884284447952595,0.0,0.0,0.0
93,2017-05-27,131.41666666666666,1803.64375,608.1114583333333,39.22885572139304,41.446200534643026,0.0,0.0,0.0
93,2017-05-28,151.0,2136.9635416666665,0.08125,45.07462686567164,40.19433727275607,0.0,0.0,0.0
93,2017-05-29,149.16666666666666,2103.313541666667,0.0010416666666666667,44.527363184079604,40.34157083160614,0.0,0.0,0.0
93,2017-05-30,127.33333333333333,1823.434375,0.0020833333333333333,38.00995024875622,39.72253975109163,0.0,0.0,0.0
93,2017-05-31,129.70833333333334,1880.7479166666665,0.0,38.71890547263682,39.23036306847491,0.0,0.0,0.0
93,2017-06-01,137.5,1952.6625000000001,0.0,41.04477611940299,40.05535177396674,0.0,0.0,0.0
93,2017-06-02,133.54166666666666,1890.95,0.12604166666666666,39.863184079601986,40.171845574387945,0.0,0.0,0.0
93,2017-06-03,119.125,1737.1072916666665,0.0,35.559701492537314,39.008684816652206,0.0,0.0,0.0
93,2017-06-04,123.70833333333333,1820.815625,0.0,36.92786069651741,38.647198895336324,0.0,0.0,0.0
93,2017-06-05,83.91666666666667,1145.1739583333333,732.9572916666666,25.049751243781092,41.68327167664059,0.0,0.0,0.0
93,2017-06-06,159.45833333333334,2007.4895833333333,0.015625,47.59950248756219,45.18340519962571,0.0,0.0,0.0
93,2017-06-07,161.95833333333334,1972.6052083333334,0.0,48.3457711442786,46.70336376580393,0.0,0.0,0.0
93,2017-06-08,164.91666666666666,2003.7197916666667,0.30624999999999997,49.22885572139303,46.81797205995169,0.0,0.0,0.0
93,2017-06-09,88.29166666666667,1154.1312500000001,675.4540000000001,26.355721393034827,43.51605855534676,0.0,0.0,0.0
93,2017-06-10,164.83333333333334,2119.241666666667,17.274541666666668,49.20398009950249,44.2435121577818,0.0,0.0,0.0
93,2017-06-11,164.91666666666666,2053.5895833333334,35.596583333333335,49.22885572139303,45.6810348005136,0.0,0.0,0.0
93,2017-06-12,147.41666666666666,1879.8416666666665,239.25525000000002,44.004975124378106,44.60775360809052,0.0,0.0,0.0
93,2017-06-13,164.875,2121.7374999999997,45.0465,49.21641791044776,44.20263856077076,0.0,0.0,0.0
93,2017-06-14,164.79166666666666,2121.914583333333,19.346875,49.191542288557216,44.176610025602535,0.0,0.0,0.0
93,2017-06-15,127.41666666666667,1696.8239583333334,226.30183333333332,38.03482587064676,42.71441764260149,0.0,0.0,0.0
93,2017-06-16,69.16666666666667,1081.096875,932.8468750000001,20.64676616915423,36.392950960620944,0.0,0.0,0.0
93,2017-06-17,99.95833333333333,1658.8864583333334,264.98125,29.83830845771144,34.27578280527454,0.0,0.0,0.0
93,2017-06-18,94.79166666666667,1538.0260416666667,277.76079166666665,28.29601990049751,35.05835288965044,0.0,0.0,0.0
93,2017-06-19,93.625,1506.9645833333334,312.863,27.94776119402985,35.34059222250025,0.0,0.0,0.0
93,2017-06-20,50.708333333333336,789.1342083333334,963.4427916666667,15.13681592039801,36.55219856543554,0.0,0.0,0.0
93,2017-06-21,37.875,825.2041666666668,1071.5260416666667,11.305970149253731,26.108160101792986,0.0,0.0,0.0
93,2017-06-22,59.958333333333336,1297.8833333333334,628.749,17.898009950248756,26.278400943416415,0.0,0.0,0.0
93,2017-06-23,60.0,1311.7302083333334,600.99375,17.91044776119403,26.019069914815113,0.0,0.0,0.0
93,2017-06-24,59.958333333333336,1298.190625,563.1361666666667,17.898009950248756,26.272180644588396,0.0,0.0,0.0
93,2017-06-25,60.0,1295.8427083333333,700.3854166666666,17.91044776119403,26.338073116834366,0.0,0.0,0.0
93,2017-06-26,60.0,1308.9947916666667,654.1630833333334,17.91044776119403,26.07344216896712,0.0,0.0,0.0
93,2017-06-27,59.958333333333336,1320.7124999999999,718.7854166666666,17.898009950248756,25.824165827998986,0.0,0.0,0.0
93,2017-06-28,60.0,1319.4750000000001,434.80266666666665,17.91044776119403,25.86634835824854,0.0,0.0,0.0
93,2017-06-29,60.0,1321.0572916666667,729.8427083333332,17.91044776119403,25.835367031615302,0.0,0.0,0.0
93,2017-06-30,59.958333333333336,1334.390625,676.03125,17.898009950248756,25.559456108372398,0.0,0.0,0.0
93,2017-07-01,53.916666666666664,1203.7739583333334,746.5510416666666,16.09452736318408,25.477870666587048,0.0,0.0,0.0
93,2017-07-02,60.0,1203.4854166666667,520.6508749999999,17.91044776119403,28.359296695535363,0.0,0.0,0.0
93,2017-07-03,60.0,1187.7104166666666,569.9947916666666,17.91044776119403,28.735960820977336,0.0,0.0,0.0
93,2017-07-04,60.0,1184.2354166666667,571.0369583333334,17.91044776119403,28.82028312923422,0.0,0.0,0.0
93,2017-07-05,59.958333333333336,1178.7739583333334,599.3016666666666,17.898009950248756,28.93370554209897,0.0,0.0,0.0
93,2017-07-06,60.0,1173.6625000000001,612.9239583333333,17.91044776119403,29.079910110444864,0.0,0.0,0.0
93,2017-07-07,84.66666666666667,1425.2632916666669,622.9677083333333,25.273631840796018,33.79110547771402,0.0,0.0,0.0
93,2017-07-08,122.20833333333333,1789.9020833333334,645.6614583333334,36.48009950248756,38.83797569621864,0.0,0.0,0.0
93,2017-07-09,116.5,1512.3104166666665,758.3885416666667,34.776119402985074,43.819762532218235,0.0,0.0,0.0
93,2017-07-10,202.95833333333334,2593.6114583333333,5.8625,60.58457711442786,44.51301481832831,0.0,0.0,0.0
93,2017-07-11,204.875,2724.296875,0.0,61.15671641791045,42.77791096708821,0.0,0.0,0.0
93,2017-07-12,191.66666666666666,2746.665625,0.0,57.2139303482587,39.69408867848225,0.0,0.0,0.0
93,2017-07-13,183.20833333333334,2667.670833333333,0.021875000000000002,54.689054726368155,39.065916844854776,0.0,0.0,0.0
93,2017-07-14,189.83333333333334,2711.5260416666665,0.11666666666666665,56.666666666666664,39.82389478044792,0.0,0.0,0.0
93,2017-07-15,174.45833333333334,2591.3708333333334,0.0,52.07711442786069,38.29545119566167,0.0,0.0,0.0
93,2017-07-16,102.125,1727.8833333333332,0.0,30.48507462686567,33.620385732061386,0.0,0.0,0.0
93,2017-07-17,110.75,1969.2833333333335,0.0,33.059701492537314,31.99046607479878,0.0,0.0,0.0
93,2017-07-18,138.70833333333334,2199.209375,65.64479166666666,41.40547263681592,35.87740417444842,0.0,0.0,0.0
93,2017-07-19,187.58333333333334,3113.5281250000003,15.095833333333333,55.995024875621894,34.27097764783408,0.0,0.0,0.0
93,2017-07-20,189.91666666666666,3211.319791666667,0.0,56.691542288557216,33.64066413936551,0.0,0.0,0.0
93,2017-07-21,189.95833333333334,3271.2510416666664,0.0,56.70398009950248,33.03159267452362,0.0,0.0,0.0
93,2017-07-22,189.91666666666666,3328.50625,0.0,56.691542288557216,32.456279917021504,0.0,0.0,0.0
93,2017-07-23,189.875,3309.5499999999997,0.0,56.67910447761194,32.63501961495269,0.0,0.0,0.0
93,2017-07-24,189.91666666666666,3213.5604166666667,0.0,56.691542288557216,33.61720850035019,0.0,0.0,0.0
93,2017-07-25,189.95833333333334,3273.308333333333,0.0,56.70398009950248,33.010832143151134,0.0,0.0,0.0
93,2017-07-26,189.91666666666666,3325.117708333333,0.0,56.691542288557216,32.48935527449478,0.0,0.0,0.0
93,2017-07-27,189.91666666666666,3224.3937499999997,0.0,56.691542288557216,33.504261244631046,0.0,0.0,0.0
93,2017-07-28,189.91666666666666,3194.2520833333333,0.0,56.691542288557216,33.820414838023936,0.0,0.0,0.0
93,2017-07-29,189.95833333333334,3117.5916666666667,0.0,56.70398009950248,34.65964869606435,0.0,0.0,0.0
93,2017-07-30,189.91666666666666,3205.5614583333336,0.0,56.691542288557216,33.701094787845385,0.0,0.0,0.0
93,2017-07-31,100.16666666666667,1571.8999999999999,529.4114583333334,29.900497512437813,36.247941274183404,0.0,0.0,0.0
93,2017-08-01,143.5,2275.1062500000003,155.19062499999998,42.83582089552239,35.878580762253776,0.0,0.0,0.0
93,2017-08-02,78.625,1361.0666666666666,207.62812499999998,23.470149253731343,32.8599046091301,0.0,0.0,0.0
93,2017-08-03,25.875,556.6041666666666,426.4010416666667,7.723880597014926,26.443500393008197,0.0,0.0,0.0
93,2017-08-04,41.5,1002.0229166666667,447.434375,12.388059701492537,23.558925590108345,0.0,0.0,0.0
93,2017-08-05,0.0,0.0,190.55208333333334,0.0,0.0,0.0,0.0,0.0
93,2017-08-06,0.0,0.017708333333333333,850.0802083333333,0.0,0.0,0.0,0.0,0.0
93,2017-08-07,71.625,1223.3854166666667,575.4031249999999,21.380597014925375,33.303231299757336,0.0,0.0,0.0
93,2017-08-08,114.75,1846.1072916666665,265.57729166666667,34.25373134328358,35.35743848401734,0.0,0.0,0.0
93,2017-08-09,125.66666666666667,2013.4937499999999,260.83020833333336,37.51243781094528,35.502165769766556,0.0,0.0,0.0
93,2017-08-10,103.91666666666667,1462.7625,424.98125,31.019900497512438,40.410705011161326,0.0,0.0,0.0
93,2017-08-11,89.83333333333333,1296.753125,794.203125,26.81592039800995,39.40626281077553,0.0,0.0,0.0
93,2017-08-12,76.08333333333333,1015.2114583333333,841.7769166666667,22.711442786069654,42.63026757219777,0.0,0.0,0.0
93,2017-08-13,44.75,665.1710416666666,918.6731666666666,13.35820895522388,38.26879114112567,0.0,0.0,0.0
93,2017-08-14,79.45833333333333,1076.971875,511.4359166666666,23.718905472636816,41.968179170055954,0.0,0.0,0.0
93,2017-08-15,147.54166666666666,1998.8385416666667,0.0,44.04228855721393,41.98769250545673,0.0,0.0,0.0
93,2017-08-16,176.04166666666666,2340.3635416666666,0.0,52.549751243781095,42.787526925942025,0.0,0.0,0.0
93,2017-08-17,179.91666666666666,2378.8781249999997,0.0010416666666666667,53.70646766169153,43.02137051355761,0.0,0.0,0.0
93,2017-08-18,179.875,2405.5052083333335,0.0,53.694029850746276,42.535304217539185,0.0,0.0,0.0
93,2017-08-19,179.91666666666666,2439.577083333333,0.0,53.70646766169153,41.95095859909689,0.0,0.0,0.0
93,2017-08-20,105.29166666666667,1312.0041666666666,550.40625,31.43034825870647,45.65031975042424,0.0,0.0,0.0
93,2017-08-21,187.83333333333334,2138.546875,0.019791666666666666,56.069651741293534,49.96189812819095,0.0,0.0,0.0
93,2017-08-22,183.58333333333334,2161.4479166666665,0.0,54.80099502487562,48.31405773843087,0.0,0.0,0.0
93,2017-08-23,128.91666666666666,1582.5322916666667,504.91770833333334,38.482587064676615,46.33845237053044,0.0,0.0,0.0
93,2017-08-24,189.91666666666666,2482.1218750000003,0.09166666666666667,56.691542288557216,43.52362051341881,0.0,0.0,0.0
93,2017-08-25,189.83333333333334,2515.115625,0.0,56.666666666666664,42.93382248689969,0.0,0.0,0.0
93,2017-08-26,189.91666666666666,2590.735416666667,0.0,56.691542288557216,41.69894380590668,0.0,0.0,0.0
93,2017-08-27,189.875,2479.2010416666667,0.0010416666666666667,56.67910447761194,43.56533711927524,0.0,0.0,0.0
93,2017-08-28,189.875,2419.915625,0.4270833333333333,56.67910447761194,44.63264258094398,0.0,0.0,0.0
93,2017-08-29,150.54166666666666,1962.5385416666668,65.996875,44.93781094527363,43.63385290911661,0.0,0.0,0.0
93,2017-08-30,165.91666666666666,2399.852083333333,0.004166666666666667,49.527363184079604,39.32697819628351,0.0,0.0,0.0
93,2017-08-31,195.54166666666666,3016.59375,0.0,58.37064676616915,36.87291935003033,0.0,0.0,0.0
93,2017-09-01,200.79166666666666,3042.4583333333335,31.973958333333332,59.937810945273625,37.54102128669707,0.0,0.0,0.0
93,2017-09-02,214.79166666666666,3169.805208333333,0.234375,64.11691542288557,38.54516340657543,0.0,0.0,0.0
93,2017-09-03,194.91666666666666,2658.319791666667,78.14895833333334,58.18407960199005,41.70871298848048,0.0,0.0,0.0
93,2017-09-04,214.91666666666666,2002.1510416666667,1.10625,64.1542288557214,61.060210416054275,0.0,0.0,0.0
93,2017-09-05,214.91666666666666,1972.6166666666668,0.32187499999999997,64.1542288557214,61.9744149761597,0.0,0.0,0.0
93,2017-09-06,214.625,1949.4708333333335,0.12812500000000002,64.06716417910448,62.62512476676362,0.0,0.0,0.0
93,2017-09-07,214.91666666666666,2185.3781249999997,0.029166666666666664,64.1542288557214,55.94078319461943,0.0,0.0,0.0
93,2017-09-08,212.625,2292.5906250000003,0.06979166666666667,63.47014925373134,52.75612060046699,0.0,0.0,0.0
93,2017-09-09,213.25,2401.0499999999997,0.0,63.65671641791045,50.521108820446614,0.0,0.0,0.0
93,2017-09-10,214.83333333333334,2079.6749999999997,0.13125,64.12935323383084,58.761278137743226,0.0,0.0,0.0
93,2017-09-11,214.54166666666666,2010.4614583333332,0.18229166666666666,64.04228855721394,60.70171148173038,0.0,0.0,0.0
93,2017-09-12,199.75,2154.4114583333335,0.0,59.626865671641795,52.74037041245313,0.0,0.0,0.0
93,2017-09-13,214.875,1836.5770833333333,0.057291666666666664,64.14179104477611,66.55210043139583,0.0,0.0,0.0
93,2017-09-14,214.875,2212.1822916666665,0.011458333333333334,64.14179104477611,55.252256091387885,0.0,0.0,0.0
93,2017-09-15,214.875,2212.896875,0.013541666666666667,64.14179104477611,55.23441416582053,0.0,0.0,0.0
93,2017-09-16,214.875,2212.1520833333334,0.041666666666666664,64.14179104477611,55.253010595828165,0.0,0.0,0.0
93,2017-09-17,212.54166666666666,2180.952083333333,0.0,63.44527363184079,55.434865188527816,0.0,0.0,0.0
93,2017-09-18,153.16666666666666,2166.501041666667,122.86666666666667,45.721393034825866,40.21521516949293,0.0,0.0,0.0
93,2017-09-19,214.875,2167.407291666667,0.36562500000000003,64.14179104477611,56.39367504665472,0.0,0.0,0.0
93,2017-09-20,214.91666666666666,2167.522916666667,0.0062499999999999995,64.1542288557214,56.401601546568294,0.0,0.0,0.0
93,2017-09-21,148.16666666666666,2166.765625,166.852375,44.22885572139303,38.89767214157687,0.0,0.0,0.0
93,2017-09-22,181.83333333333334,1072.1479166666666,71.40629166666666,54.27860696517413,96.47256642785477,0.0,0.0,0.0
93,2017-09-23,214.875,0.0,0.0,64.14179104477611,0.0,0.0,0.0,0.0
93,2017-09-24,106.0,1952.5104166666667,96.91354166666667,31.64179104477612,30.88144002646166,0.0,0.0,0.0
93,2017-09-25,185.875,2907.4989583333336,0.0,55.48507462686567,36.36523945444234,0.0,0.0,0.0
93,2017-09-26,183.54166666666666,2907.3760416666664,0.0,54.788557213930346,35.91025603819213,0.0,0.0,0.0
93,2017-09-27,188.83333333333334,2907.714583333333,3.764583333333333,56.36815920398009,36.941278576698146,0.0,0.0,0.0
93,2017-09-28,203.33333333333334,2907.2989583333333,0.0,60.69651741293532,39.78358587659101,0.0,0.0,0.0
93,2017-09-29,211.20833333333334,179.34062500000002,0.13333333333333333,63.047263681592035,669.9114619332779,0.0,0.0,0.0
93,2017-09-30,214.75,0.0,0.21354166666666666,64.1044776119403,0.0,0.0,0.0,0.0
93,2017-10-01,184.33333333333334,0.0,6.010416666666667,55.024875621890544,0.0,0.0,0.0,0.0
93,2017-10-02,126.875,3496.2552083333335,1.8729166666666668,37.87313432835821,20.642294359590096,0.0,0.0,0.0
93,2017-10-03,111.83333333333333,5547.661458333333,0.26666666666666666,33.38308457711443,11.46690876066711,0.0,0.0,0.0
93,2017-10-04,170.0,5549.212500000001,0.04479166666666667,50.74626865671642,17.426196359693677,0.0,0.0,0.0
93,2017-10-05,75.16666666666667,4696.627083333334,269.44425,22.437810945273633,9.103832345405088,0.0,0.0,0.0
93,2017-10-06,39.0,0.007291666666666666,385.9642083333333,11.641791044776118,3042445.714285714,0.0,0.0,0.0
93,2017-10-07,0.0,0.0,629.691875,0.0,0.0,0.0,0.0,0.0
93,2017-10-08,0.0,0.0,670.3677083333333,0.0,0.0,0.0,0.0,0.0
93,2017-10-09,0.0,0.0,732.8854166666666,0.0,0.0,0.0,0.0,0.0
93,2017-10-10,0.0,0.0,755.7468749999999,0.0,0.0,0.0,0.0,0.0
93,2017-10-11,0.0,0.0,792.6010416666667,0.0,0.0,0.0,0.0,0.0
93,2017-10-12,61.041666666666664,0.0,413.1625833333333,18.22139303482587,0.0,0.0,0.0,0.0
93,2017-10-13,101.20833333333333,0.0,0.8697916666666666,30.211442786069654,0.0,0.0,0.0,0.0
93,2017-10-14,78.70833333333333,0.0,0.24975,23.49502487562189,0.0,0.0,0.0,0.0
93,2017-10-15,94.58333333333333,0.0,26.644583333333333,28.233830845771145,0.0,0.0,0.0,0.0
93,2017-10-16,111.0,0.0,10.249208333333334,33.134328358208954,0.0,0.0,0.0,0.0
93,2017-10-17,70.375,0.0,378.94779166666666,21.007462686567163,0.0,0.0,0.0,0.0
93,2017-10-18,54.333333333333336,0.0,493.9875,16.218905472636816,0.0,0.0,0.0,0.0
93,2017-10-19,155.5,0.0,0.8927083333333333,46.417910447761194,0.0,0.0,0.0,0.0
93,2017-10-20,173.33333333333334,0.0,0.8604166666666666,51.741293532338304,0.0,0.0,0.0,0.0
93,2017-10-21,168.25,0.0,1.2802083333333334,50.223880597014926,0.0,0.0,0.0,0.0
93,2017-10-22,142.04166666666666,11.107291666666667,135.25729166666667,42.40049751243781,7274.323673762857,0.0,0.0,0.0
93,2017-10-23,112.04166666666667,96.49374999999999,344.93854166666665,33.44527363184079,660.4887334384063,0.0,0.0,0.0
93,2017-10-24,169.66666666666666,0.0,0.23958333333333334,50.64676616915423,0.0,0.0,0.0,0.0
93,2017-10-25,177.45833333333334,0.0,12.329166666666666,52.972636815920396,0.0,0.0,0.0,0.0
93,2017-10-26,172.58333333333334,0.0,2.115625,51.51741293532338,0.0,0.0,0.0,0.0
93,2017-10-27,166.83333333333334,0.0,3.19375,49.80099502487562,0.0,0.0,0.0,0.0
93,2017-10-28,132.375,0.0,4.445833333333334,39.51492537313433,0.0,0.0,0.0,0.0
93,2017-10-29,100.625,0.0,5.123958333333333,30.037313432835823,0.0,0.0,0.0,0.0
93,2017-10-30,147.04166666666666,0.0,13.714583333333332,43.89303482587065,0.0,0.0,0.0,0.0
93,2017-10-31,194.16666666666666,0.0,2.509375,57.960199004975124,0.0,0.0,0.0,0.0
93,2017-11-01,172.83333333333334,0.0,0.005208333333333333,51.592039800995025,0.0,0.0,0.0,0.0
93,2017-11-02,199.79166666666666,0.0,0.0,59.63930348258707,0.0,0.0,0.0,0.0
93,2017-11-03,142.66666666666666,0.0,33.936458333333334,42.58706467661691,0.0,0.0,0.0,0.0
93,2017-11-04,119.125,0.0,158.63229166666667,35.559701492537314,0.0,0.0,0.0,0.0
93,2017-11-05,101.25,0.0,76.203125,30.223880597014922,0.0,0.0,0.0,0.0
93,2017-11-06,79.5,0.0,0.0,23.731343283582092,0.0,0.0,0.0,0.0
93,2017-11-07,80.33333333333333,0.0,0.44166666666666665,23.980099502487562,0.0,0.0,0.0,0.0
93,2017-11-08,141.58333333333334,0.0,0.4822916666666666,42.2636815920398,0.0,0.0,0.0,0.0
93,2017-11-09,178.54166666666666,0.0,2.7604166666666665,53.29601990049751,0.0,755.939181818182,5.66372727272727,48.4084545454546
93,2017-11-10,179.79166666666666,0.0,5.407541666666667,53.66915422885572,0.0,968.047,28.6990833333333,47.7332083333333
93,2017-11-11,184.0,933.3927083333333,2.071875,54.92537313432836,112.13429502810648,606.387478260869,39.8944782608696,49.1382608695652
93,2017-11-12,198.45833333333334,938.2791666666667,4.3843749999999995,59.24129353233831,120.31570058070255,564.754190476191,72.8891904761905,49.369619047619
93,2017-11-13,198.0,0.0,0.090625,59.1044776119403,0.0,1647.10255,64.3695,49.56715
93,2017-11-14,183.45833333333334,0.0,0.011458333333333334,54.7636815920398,0.0,1422.55338461538,40.7563846153846,49.4585384615385
93,2017-11-15,184.04166666666666,0.0,0.08750000000000001,54.93781094527363,0.0,1455.086625,40.9358125,49.162
93,2017-11-16,196.54166666666666,0.0,31.255208333333332,58.669154228855724,0.0,1502.47276923077,63.4409230769231,48.1767692307692
93,2017-11-17,191.54166666666666,1107.3753333333334,7.962625,57.17661691542288,98.39056500766878,1804.91071428571,67.4734285714286,47.1681428571429
93,2017-11-18,198.54166666666666,2280.3145833333333,0.8947916666666668,59.266169154228855,49.526990214861314,0.0,0.0,0.0
93,2017-11-19,202.5,2592.8854166666665,0.0375,60.447761194029844,44.42492879152489,0.0,0.0,0.0
93,2017-11-20,203.375,2587.7927083333334,0.165625,60.7089552238806,44.704693229147594,0.0,0.0,0.0
93,2017-11-21,197.25,2484.584375,0.013541666666666667,58.88059701492537,45.15941423804535,0.0,0.0,0.0
93,2017-11-22,171.41666666666666,2252.297916666667,0.036458333333333336,51.16915422885572,43.29245841207236,0.0,0.0,0.0
93,2017-11-23,169.33333333333334,2250.569791666667,0.03333333333333333,50.547263681592035,42.799136823529714,0.0,0.0,0.0
93,2017-11-24,164.125,2242.407291666667,0.010416666666666666,48.99253731343284,41.6337260319662,0.0,0.0,0.0
93,2017-11-25,177.625,2278.7864583333335,0.0020833333333333333,53.0223880597015,44.33895965277571,0.0,0.0,0.0
93,2017-11-26,157.79166666666666,1990.8187500000001,61.56979166666667,47.101990049751244,45.085550717373046,0.0,0.0,0.0
93,2017-11-27,139.16666666666666,1805.5833333333333,48.703125,41.54228855721393,43.84324856540669,0.0,0.0,0.0
93,2017-11-28,179.08333333333334,2227.6760416666666,0.33437500000000003,53.45771144278607,45.728628193276286,0.0,0.0,0.0
93,2017-11-29,169.91666666666666,2210.375,0.05833333333333333,50.721393034825866,43.727541204044066,0.0,0.0,0.0
93,2017-11-30,134.29166666666666,1788.3114583333333,117.38854166666665,40.08706467661692,42.71603586328429,0.0,0.0,0.0
93,2017-12-01,131.625,1845.7604166666667,60.19583333333333,39.291044776119406,40.56468370646696,0.0,0.0,0.0
93,2017-12-02,115.625,1666.1822916666667,111.00625000000001,34.51492537313433,39.474284713995004,0.0,0.0,0.0
93,2017-12-03,137.83333333333334,2014.3552083333334,0.096875,41.14427860696517,38.92272530688153,0.0,0.0,0.0
93,2017-12-04,173.29166666666666,2346.7760416666665,1.16875,51.72885572139303,42.00404070892174,0.0,0.0,0.0
93,2017-12-05,184.875,2496.490625,0.057291666666666664,55.1865671641791,42.124357066231724,0.0,0.0,0.0
93,2017-12-06,188.16666666666666,2531.3083333333334,0.014583333333333332,56.169154228855724,42.28464419475655,0.0,0.0,0.0
93,2017-12-07,158.20833333333334,2154.2864583333335,0.703125,47.22636815920398,41.77446934366158,0.0,0.0,0.0
93,2017-12-08,185.20833333333334,2404.7947916666667,1.697875,55.2860696517413,43.80942356337,0.0,0.0,0.0
93,2017-12-09,186.125,2515.4093749999997,0.03854166666666667,55.559701492537314,42.09020814620549,0.0,0.0,0.0
93,2017-12-10,191.04166666666666,2538.2697916666666,0.12708333333333333,57.027363184079604,42.81296984754351,0.0,0.0,0.0
93,2017-12-11,189.41666666666666,2504.1375000000003,0.5427083333333333,56.54228855721393,43.02739521647229,0.0,0.0,0.0
93,2017-12-12,181.91666666666666,2377.9958333333334,138.37187500000002,54.30348258706468,43.51574651156407,0.0,0.0,0.0
93,2017-12-13,157.66666666666666,2208.3958333333335,292.267,47.06467661691542,40.61140407975875,0.0,0.0,0.0
93,2017-12-14,175.29166666666666,2407.282291666667,171.84895833333334,52.32587064676617,41.42087672921848,0.0,0.0,0.0
93,2017-12-15,170.41666666666666,2504.15625,110.21249999999999,50.87064676616916,38.71111499354545,0.0,0.0,0.0
93,2017-12-16,142.16666666666666,2193.1458333333335,270.253125,42.43781094527363,36.87358025160459,0.0,0.0,0.0
93,2017-12-17,181.91666666666666,2588.3375,9.732291666666667,54.30348258706468,39.9794323147151,0.0,0.0,0.0
93,2017-12-18,174.125,2517.804166666667,6.734375,51.97761194029851,39.33908183883775,0.0,0.0,0.0
93,2017-12-19,66.95833333333333,1053.3520833333334,247.06145833333335,19.987562189054724,36.15897528195371,0.0,0.0,0.0
93,2017-12-20,24.458333333333332,469.2572916666666,51.1,7.300995024875621,29.648373131004153,0.0,0.0,0.0
93,2017-12-21,17.125,396.35833333333335,0.22187500000000002,5.111940298507463,24.57692954607573,0.0,0.0,0.0
93,2017-12-22,81.66666666666667,1397.7208333333335,3.1333333333333333,24.378109452736318,33.23605194567744,0.0,0.0,0.0
93,2017-12-23,106.70833333333333,1565.4427083333333,4.142708333333333,31.853233830845774,38.77449913773504,0.0,0.0,0.0
93,2017-12-24,76.16666666666667,1371.1489583333332,48.115625,22.736318407960198,31.598418702482128,0.0,0.0,0.0
93,2017-12-25,73.66666666666667,1384.5833333333333,26.262625,21.99004975124378,30.26474069615809,0.0,0.0,0.0
93,2017-12-26,82.33333333333333,1430.0697916666668,7.8875,24.577114427860696,32.7494117541369,0.0,0.0,0.0
93,2017-12-27,94.45833333333333,1499.8843749999999,16.888541666666665,28.196517412935325,35.823460465818314,0.0,0.0,0.0
93,2017-12-28,93.0,1487.846875,81.89999999999999,27.761194029850746,35.555742253382085,0.0,0.0,0.0
93,2017-12-29,107.5,1565.3843749999999,0.36562500000000003,32.08955223880597,39.06362188732932,0.0,0.0,0.0
93,2017-12-30,83.91666666666667,1383.3104166666665,1.8875,25.049751243781092,34.507509411551496,0.0,0.0,0.0
93,2017-12-31,54.875,1147.6802083333334,10.651041666666666,16.380597014925375,27.198107051089465,0.0,0.0,0.0
93,2018-01-01,74.79166666666667,1199.7291666666667,0.30520833333333336,22.32587064676617,35.461330971689215,0.0,0.0,0.0
93,2018-01-02,54.458333333333336,1063.2718750000001,0.0,16.256218905472636,29.134331497085615,0.0,0.0,0.0
93,2018-01-03,37.083333333333336,844.1427083333333,124.13541666666667,11.069651741293532,24.98894547434918,0.0,0.0,0.0
93,2018-01-04,55.458333333333336,1089.3239583333334,30.465625,16.554726368159205,28.95974918184794,0.0,0.0,0.0
93,2018-01-05,55.708333333333336,1077.7635416666667,1.14375,16.629353233830845,29.402327801365928,0.0,0.0,0.0
93,2018-01-06,50.916666666666664,1001.6583333333333,11.03125,15.199004975124378,28.91514627132228,0.0,0.0,0.0
93,2018-01-07,39.875,835.9864583333333,12.313541666666666,11.902985074626866,27.1322925635508,0.0,0.0,0.0
93,2018-01-08,25.041666666666668,575.1572916666667,0.0,7.475124378109453,24.76632901748495,0.0,0.0,0.0
93,2018-01-09,46.5,1051.5406249999999,0.0,13.880597014925373,25.15428255565495,0.0,0.0,0.0
93,2018-01-10,58.416666666666664,1116.4624999999999,26.104166666666668,17.437810945273633,29.763066132738203,0.0,0.0,0.0
93,2018-01-11,66.54166666666667,1123.925,22.136458333333334,19.86318407960199,33.67761910764113,0.0,0.0,0.0
93,2018-01-12,64.16666666666667,978.2208333333333,128.29375000000002,19.154228855721392,37.31278014649612,0.0,0.0,0.0
93,2018-01-13,38.041666666666664,665.8781250000001,392.9895833333333,11.355721393034827,32.4974905213406,0.0,0.0,0.0
93,2018-01-14,32.041666666666664,682.65,220.15625,9.564676616915422,26.699433173010405,0.0,0.0,0.0
93,2018-01-15,19.333333333333332,427.13437500000003,279.9604166666667,5.771144278606965,25.747036736259975,0.0,0.0,0.0
93,2018-01-16,20.5,473.7677083333333,171.665625,6.119402985074627,24.613503892774457,0.0,0.0,0.0
93,2018-01-17,15.416666666666666,323.6645833333333,482.9666666666667,4.601990049751244,27.09445005868129,0.0,0.0,0.0
93,2018-01-18,31.416666666666668,665.9958333333333,71.34479166666667,9.37810945273632,26.833271813095262,0.0,0.0,0.0
93,2018-01-19,25.083333333333332,514.5354166666667,36.021875,7.487562189054726,27.73032846513373,0.0,0.0,0.0
93,2018-01-20,28.291666666666668,557.6010416666667,27.129166666666666,8.445273631840797,28.861572796659303,0.0,0.0,0.0
93,2018-01-21,17.916666666666668,353.840625,182.22083333333333,5.348258706467662,28.802790019439467,0.0,0.0,0.0
93,2018-01-22,22.5,434.5447916666667,142.43541666666667,6.7164179104477615,29.453235306103366,0.0,0.0,0.0
93,2018-01-23,26.791666666666668,426.17812499999997,213.8010416666667,7.997512437810945,35.7596792551367,0.0,0.0,0.0
93,2018-01-24,44.5,547.1541666666667,410.18333333333334,13.28358208955224,46.26316470830128,0.0,0.0,0.0
93,2018-01-25,90.625,1137.9291666666666,0.0,27.05223880597015,45.30204721295628,0.0,0.0,0.0
93,2018-01-26,94.41666666666667,1171.7895833333334,0.0,28.184079601990046,45.83361039056476,0.0,0.0,0.0
93,2018-01-27,99.95833333333333,1233.9333333333334,0.0,29.83830845771144,46.07998698831199,0.0,0.0,0.0
93,2018-01-28,103.0,1279.5447916666667,0.0,30.74626865671642,45.78959151325789,0.0,0.0,0.0
93,2018-01-29,124.875,1421.1937500000001,0.0062499999999999995,37.276119402985074,49.98126574930406,0.0,0.0,0.0
93,2018-01-30,133.04166666666666,1481.2666666666667,0.0,39.71393034825871,51.09041904826199,0.0,0.0,0.0
93,2018-01-31,81.375,1078.5958333333333,0.008333333333333333,24.291044776119403,42.9158087482568,0.0,0.0,0.0
93,2018-02-01,115.0,1208.6312500000001,0.0,34.32835820895522,54.12389703917826,0.0,0.0,0.0
93,2018-02-02,151.33333333333334,1583.6291666666666,0.0,45.17412935323383,54.35833480235711,0.0,0.0,0.0
93,2018-02-03,135.16666666666666,1871.1072916666665,0.0,40.34825870646766,41.09187425968989,0.0,0.0,0.0
93,2018-02-04,185.875,3262.709375,0.0,55.48507462686567,32.406164227646954,0.0,0.0,0.0
93,2018-02-05,191.04166666666666,3204.2374999999997,0.0,57.027363184079604,33.91473573839504,0.0,0.0,0.0
93,2018-02-06,182.875,3041.0604166666667,0.09166666666666667,54.58955223880597,34.20694809718923,0.0,0.0,0.0
93,2018-02-07,155.58333333333334,2753.203125,0.028125,46.442786069651746,32.144735456491645,0.0,0.0,0.0
93,2018-02-08,156.66666666666666,2812.0989583333335,0.02291666666666667,46.766169154228855,31.690642307637695,0.0,0.0,0.0
93,2018-02-09,176.70833333333334,3207.7510416666664,0.011458333333333334,52.74875621890547,31.335845261093382,0.0,0.0,0.0
93,2018-02-10,108.54166666666667,2110.0031249999997,0.0,32.40049751243781,29.261623987194596,0.0,0.0,0.0
93,2018-02-11,169.04166666666666,3204.445833333333,0.0,50.460199004975124,30.00722737204084,0.0,0.0,0.0
93,2018-02-12,151.20833333333334,2947.429166666667,0.0,45.13681592039801,29.182156860804774,0.0,0.0,0.0
93,2018-02-13,157.54166666666666,3111.082291666667,0.0020833333333333333,47.027363184079604,28.805072636275536,0.0,0.0,0.0
93,2018-02-14,166.0,3206.2052083333333,0.0,49.55223880597015,29.451119687507006,0.0,0.0,0.0
93,2018-02-15,137.16666666666666,2758.558333333333,0.0020833333333333333,40.94527363184079,28.28469178244272,0.0,0.0,0.0
93,2018-02-16,184.83333333333334,3510.4083333333333,0.0031249999999999997,55.17412935323384,29.95074963580527,0.0,0.0,0.0
93,2018-02-17,196.45833333333334,3718.38125,0.0010416666666666667,58.64427860696517,30.05395119478701,0.0,0.0,0.0
93,2018-02-18,197.54166666666666,3762.5291666666667,0.0,58.96766169154228,29.865093330764143,0.0,0.0,0.0
93,2018-02-19,182.04166666666666,3434.511458333333,0.0,54.340796019900495,30.15024678526068,0.0,0.0,0.0
93,2018-02-20,170.45833333333334,3332.9552083333333,0.0,50.883084577114424,29.092014708751858,0.0,0.0,0.0
93,2018-02-21,136.375,2843.2312500000003,0.0,40.7089552238806,27.28397341346517,0.0,0.0,0.0
93,2018-02-22,100.58333333333333,2257.742708333333,0.0,30.024875621890544,25.341750663880582,0.0,0.0,0.0
93,2018-02-23,73.95833333333333,1775.3270833333333,0.0,22.077114427860696,23.69702218409675,0.0,0.0,0.0
93,2018-02-24,108.45833333333333,2287.4583333333335,0.0,32.375621890547265,26.970858607017732,0.0,0.0,0.0
93,2018-02-25,180.41666666666666,3468.3093750000003,0.016666666666666666,53.85572139303483,29.589924886354428,0.0,0.0,0.0
93,2018-02-26,204.66666666666666,3936.382291666667,0.004166666666666667,61.094527363184085,29.575689959963057,0.0,0.0,0.0
93,2018-02-27,206.66666666666666,4116.988541666667,0.0,61.69154228855721,28.55458248161602,0.0,0.0,0.0
93,2018-02-28,213.41666666666666,4196.170833333334,0.0,63.70646766169155,28.930784448652425,0.0,0.0,0.0
93,2018-03-01,219.66666666666666,4406.630208333333,0.0,65.57213930348259,28.355844787230733,0.0,0.0,0.0
93,2018-03-02,219.45833333333334,4362.519791666667,0.13333333333333333,65.50995024875623,28.61539230520842,0.0,0.0,0.0
93,2018-03-03,212.95833333333334,4091.2531249999997,0.0625,63.569651741293534,29.608971850430578,0.0,0.0,0.0
93,2018-03-04,208.83333333333334,3994.8718750000003,0.019791666666666666,62.33830845771144,29.735962711222395,0.0,0.0,0.0
93,2018-03-05,184.58333333333334,3559.5958333333333,0.29270833333333335,55.09950248756219,29.496931026423486,0.0,0.0,0.0
93,2018-03-06,188.16666666666666,3731.9406249999997,0.125,56.169154228855724,28.680915099559552,0.0,0.0,0.0
93,2018-03-07,177.125,3595.05625,0.0,52.873134328358205,28.025876971095137,0.0,0.0,0.0
93,2018-03-08,216.08333333333334,4378.336458333333,0.0,64.50248756218906,28.073539790171132,0.0,0.0,0.0
93,2018-03-09,219.625,4458.564583333334,0.0010416666666666667,65.55970149253731,28.020233529943074,0.0,0.0,0.0
93,2018-03-10,196.20833333333334,3995.519791666667,0.03125,58.56965174129353,27.933747321327,0.0,0.0,0.0
93,2018-03-11,205.375,4224.527083333333,107.89999999999999,61.30597014925373,27.653780773291686,0.0,0.0,0.0
93,2018-03-12,211.125,4261.962500000001,166.89720833333334,63.0223880597015,28.17831867361573,0.0,0.0,0.0
93,2018-03-13,224.04166666666666,4581.521874999999,0.026041666666666668,66.87810945273633,27.816601455287287,0.0,0.0,0.0
93,2018-03-14,223.125,4542.837500000001,0.20833333333333334,66.6044776119403,27.938691951891297,0.0,0.0,0.0
93,2018-03-15,224.70833333333334,4540.542708333333,41.384375,67.07711442786069,28.151170132853213,0.0,0.0,0.0
93,2018-03-16,228.25,4522.304166666667,39.80175,68.13432835820895,28.71018921954424,0.0,0.0,0.0
93,2018-03-17,162.25,3156.055208333333,443.1070833333333,48.43283582089552,29.243217320672926,0.0,0.0,0.0
93,2018-03-18,232.625,4721.853125000001,0.07083333333333333,69.44029850746269,28.02392422290066,0.0,0.0,0.0
93,2018-03-19,230.45833333333334,4653.7,0.0,68.79353233830847,28.16949565817402,0.0,0.0,0.0
93,2018-03-20,226.91666666666666,4635.556250000001,0.0,67.7363184079602,27.845151029909065,0.0,0.0,0.0
93,2018-03-21,171.45833333333334,3483.3447916666664,223.61462500000002,51.181592039801,27.999299842813517,0.0,0.0,0.0
93,2018-03-22,228.66666666666666,4658.055208333333,0.013541666666666667,68.2587064676617,27.924362508524847,0.0,0.0,0.0
93,2018-03-23,232.625,4680.180208333333,0.027083333333333334,69.44029850746269,28.273452789500404,0.0,0.0,0.0
93,2018-03-24,232.33333333333334,4669.34375,0.03133333333333333,69.35323383084577,28.30353718216707,0.0,0.0,0.0
93,2018-03-25,227.79166666666666,4575.804166666667,0.0,67.99751243781095,28.31753465313777,0.0,0.0,0.0
93,2018-03-26,201.41666666666666,3990.730208333333,80.96979166666667,60.124378109452735,28.70966161772643,0.0,0.0,0.0
93,2018-03-27,210.79166666666666,4070.09375,80.5125,62.92288557213931,29.46008955908912,0.0,0.0,0.0
93,2018-03-28,214.20833333333334,4286.501041666666,0.0,63.94278606965174,28.42617768976462,0.0,0.0,0.0
93,2018-03-29,212.58333333333334,4310.980208333333,0.0020833333333333333,63.45771144278607,28.050345923035845,0.0,0.0,0.0
93,2018-03-30,211.41666666666666,4229.690625,10.547916666666667,63.1094527363184,28.432539843791112,0.0,0.0,0.0
93,2018-03-31,212.04166666666666,4235.145833333333,19.21258333333333,63.29601990049751,28.47986180457514,0.0,0.0,0.0
93,2018-04-01,218.83333333333334,4432.58125,0.40520833333333334,65.32338308457712,28.082890628219037,0.0,0.0,0.0
93,2018-04-02,218.83333333333334,4421.118750000001,1.4458333333333335,65.32338308457712,28.155700283880503,0.0,0.0,0.0
93,2018-04-03,223.95833333333334,4635.938541666666,0.010416666666666666,66.85323383084577,27.47986500096656,0.0,0.0,0.0
93,2018-04-04,222.875,4532.321875000001,1.8739583333333334,66.52985074626866,27.972137165714134,0.0,0.0,0.0
93,2018-04-05,225.20833333333334,4562.640625,3.6410416666666667,67.22636815920397,28.077163527303767,0.0,0.0,0.0
93,2018-04-06,224.33333333333334,4590.7,0.3458333333333334,66.96517412935323,27.79712849408103,0.0,0.0,0.0
93,2018-04-07,212.375,3439.7052083333333,45.75741666666667,63.3955223880597,35.12102690486134,0.0,0.0,0.0
93,2018-04-08,230.58333333333334,3048.609375,0.3515,68.83084577114428,43.02403816858666,0.0,0.0,0.0
93,2018-04-09,240.20833333333334,3130.7822916666664,0.08645833333333335,71.70398009950249,43.643567075277275,0.0,0.0,0.0
93,2018-04-10,231.45833333333334,3236.222916666667,134.10683333333333,69.09203980099502,40.683605137247405,0.0,0.0,0.0
93,2018-04-11,242.04166666666666,4086.59375,1.1229166666666666,72.25124378109453,33.69098483438819,0.0,0.0,0.0
93,2018-04-12,242.29166666666666,3453.5281250000003,9.339583333333334,72.32587064676616,39.90805095553952,0.0,0.0,0.0
93,2018-04-13,207.70833333333334,2431.115625,182.52008333333333,62.00248756218906,48.599672675424934,0.0,0.0,0.0
93,2018-04-14,235.04166666666666,2763.097916666667,0.36354166666666665,70.16169154228857,48.387548597450376,0.0,0.0,0.0
93,2018-04-15,233.41666666666666,2890.671875,25.035416666666666,69.67661691542288,45.93229058747997,0.0,0.0,0.0
93,2018-04-16,234.41666666666666,2986.0572916666665,4.357291666666667,69.97512437810946,44.65554437318347,0.0,0.0,0.0
93,2018-04-17,226.83333333333334,2921.7645833333336,10.116666666666667,67.71144278606965,44.161792448009315,0.0,0.0,0.0
93,2018-04-18,223.33333333333334,2899.8416666666667,3.902416666666667,66.66666666666666,43.80909685682074,0.0,0.0,0.0
93,2018-04-19,230.04166666666666,3009.828125,0.6265833333333334,68.66915422885572,43.476026743406,0.0,0.0,0.0
93,2018-04-20,232.375,3005.4395833333333,0.11666666666666665,69.36567164179105,43.98113559372554,0.0,0.0,0.0
93,2018-04-21,236.83333333333334,2991.491666666667,1.3677916666666665,70.69651741293532,45.03395277532483,0.0,0.0,0.0
93,2018-04-22,238.95833333333334,2999.9677083333336,0.05316666666666667,71.33084577114428,45.30964280055329,0.0,0.0,0.0
93,2018-04-23,243.125,3070.2177083333336,26.07904166666667,72.57462686567165,45.0448851855986,0.0,0.0,0.0
93,2018-04-24,256.1666666666667,3097.022916666667,0.56875,76.46766169154229,47.05039091080525,0.0,0.0,0.0
93,2018-04-25,254.58333333333334,3047.321875,0.016666666666666666,75.99502487562188,47.52221526028034,0.0,0.0,0.0
93,2018-04-26,250.08333333333334,3035.897916666667,0.0,74.65174129353234,46.85787862962929,0.0,0.0,0.0
93,2018-04-27,247.83333333333334,3096.816666666667,0.01875,73.98009950248756,45.52283079219341,0.0,0.0,0.0
93,2018-04-28,247.0,3051.023958333333,0.0020833333333333333,73.73134328358208,46.050714531289536,0.0,0.0,0.0
93,2018-04-29,255.16666666666666,3102.680208333333,2.6479166666666667,76.16915422885572,46.78126516735811,0.0,0.0,0.0
93,2018-04-30,257.375,3111.9239583333333,0.01875,76.82835820895522,47.04596935108806,0.0,0.0,0.0
93,2018-05-01,248.58333333333334,3063.3760416666664,0.0042499999999999994,74.20398009950249,46.15903636635461,0.0,0.0,0.0
93,2018-05-02,226.20833333333334,2844.288541666667,0.0010416666666666667,67.52487562189054,45.23972810521475,0.0,0.0,0.0
93,2018-05-03,222.08333333333334,2822.698958333333,0.004166666666666667,66.29353233830845,44.754472454394694,0.0,0.0,0.0
93,2018-05-04,212.54166666666666,2679.579166666667,80.075,63.44527363184079,45.11931807285244,0.0,0.0,0.0
93,2018-05-05,194.0,2494.116125,142.34270833333332,57.91044776119403,44.24560090066643,0.0,0.0,0.0
93,2018-05-06,0.0,0.107,906.5375,0.0,0.0,0.0,0.0,0.0
93,2018-05-07,113.54166666666667,1502.7645833333333,442.491875,33.89303482587065,42.97831173194219,0.0,0.0,0.0
93,2018-05-08,218.95833333333334,2924.785416666667,0.04583333333333334,65.36069651741293,42.58459369407679,0.0,0.0,0.0
93,2018-05-09,224.29166666666666,3002.4093749999997,0.0,66.95273631840796,42.49406408441184,0.0,0.0,0.0
93,2018-05-10,200.875,2584.099833333333,170.340875,59.962686567164184,44.21825904688023,0.0,0.0,0.0
93,2018-05-11,230.08333333333334,2989.917708333333,0.040625,68.681592039801,43.77346877463067,0.0,0.0,0.0
93,2018-05-12,229.41666666666666,3029.261458333333,2.8863333333333334,68.48258706467661,43.079756903526516,0.0,0.0,0.0
93,2018-05-13,227.04166666666666,2941.30625,0.4354166666666666,67.77363184079603,43.90867766848675,0.0,0.0,0.0
93,2018-05-14,125.5,1603.0062500000001,336.15416666666664,37.46268656716418,44.53418901725014,0.0,0.0,0.0
93,2018-05-15,230.16666666666666,2981.242708333333,0.26875,68.70646766169153,43.916743798231984,0.0,0.0,0.0
93,2018-05-16,236.08333333333334,3048.0791666666664,0.0020833333333333333,70.4726368159204,44.05793357109691,0.0,0.0,0.0
93,2018-05-17,239.16666666666666,3038.9989583333336,0.0062499999999999995,71.39303482587064,44.76670577631043,0.0,0.0,0.0
93,2018-05-18,232.375,2938.8093750000003,0.7312500000000001,69.36567164179105,44.978298680340004,0.0,0.0,0.0
93,2018-05-19,227.95833333333334,2930.5479166666664,1.3760416666666666,68.04726368159204,44.24780017199097,0.0,0.0,0.0
93,2018-05-20,180.5,2294.9572916666666,216.52395833333333,53.88059701492537,44.73914047964764,0.0,0.0,0.0
93,2018-05-21,211.125,2692.329166666667,0.3666666666666667,63.0223880597015,44.60633528280191,0.0,0.0,0.0
93,2018-05-22,214.375,2757.1531250000003,0.0,63.99253731343284,44.22810061858038,0.0,0.0,0.0
93,2018-05-23,225.33333333333334,2865.2677083333333,0.009375,67.2636815920398,44.734776697591386,0.0,0.0,0.0
93,2018-05-24,223.33333333333334,2853.742708333333,0.008333333333333333,66.66666666666666,44.516782845724414,0.0,0.0,0.0
93,2018-05-25,221.79166666666666,2823.366666666667,0.0,66.20646766169153,44.6851252248104,0.0,0.0,0.0
93,2018-05-26,221.29166666666666,2798.866666666667,0.0,66.05721393034825,44.97465988217453,0.0,0.0,0.0
93,2018-05-27,215.66666666666666,2671.163541666667,0.0,64.37810945273633,45.92694792934467,0.0,0.0,0.0
93,2018-05-28,229.375,2760.792708333333,0.0,68.47014925373134,47.26039207489093,0.0,0.0,0.0
93,2018-05-29,229.20833333333334,2727.5416666666665,0.0031249999999999997,68.42039800995025,47.801777648778156,0.0,0.0,0.0
93,2018-05-30,221.33333333333334,2655.0333333333333,0.7125,66.06965174129354,47.420036576230466,0.0,0.0,0.0
93,2018-05-31,131.04166666666666,2201.4166666666665,385.5958333333333,39.116915422885576,33.86040870146749,0.0,0.0,0.0
93,2018-06-01,179.91666666666666,2850.120833333333,158.66145833333334,53.70646766169153,35.90816081384464,0.0,0.0,0.0
93,2018-06-02,154.5,2667.6,319.81604166666665,46.11940298507463,32.94525041235567,0.0,0.0,0.0
93,2018-06-03,221.41666666666666,3827.4354166666667,0.0,66.09452736318407,32.90693815684168,0.0,0.0,0.0
93,2018-06-04,215.29166666666666,3692.870833333333,0.43854166666666666,64.26616915422886,33.16256698811937,0.0,0.0,0.0
93,2018-06-05,222.04166666666666,3828.261458333333,0.017708333333333333,66.28109452736318,32.99270511264315,0.0,0.0,0.0
93,2018-06-06,216.33333333333334,3700.2552083333335,0.014583333333333332,64.57711442786069,33.25651993786089,0.0,0.0,0.0
93,2018-06-07,81.625,1459.5604166666665,569.0625,24.365671641791046,31.811647056976344,0.0,0.0,0.0
93,2018-06-08,220.375,4183.228125000001,0.02395833333333333,65.78358208955224,29.96648571092052,0.0,0.0,0.0
93,2018-06-09,223.125,4242.142708333334,0.07083333333333333,66.6044776119403,29.919063602144846,0.0,0.0,0.0
93,2018-06-10,224.20833333333334,4245.811458333334,0.04791666666666666,66.92786069651741,30.038350704620083,0.0,0.0,0.0
93,2018-06-11,225.125,4185.279166666666,0.0031249999999999997,67.20149253731343,30.59738647461788,0.0,0.0,0.0
93,2018-06-12,234.20833333333334,4298.181250000001,0.2354166666666667,69.91293532338308,30.99578616989324,0.0,0.0,0.0
93,2018-06-13,239.41666666666666,4435.890625,0.0,71.46766169154229,30.701428882853836,0.0,0.0,0.0
93,2018-06-14,230.91666666666666,3605.113541666667,57.43645833333333,68.93034825870646,36.435217838242295,0.0,0.0,0.0
93,2018-06-15,245.08333333333334,3284.198958333333,8.650791666666667,73.1592039800995,42.44918508688435,0.0,0.0,0.0
93,2018-06-16,247.75,3328.3770833333333,19.031208333333336,73.955223880597,42.3414940089045,0.0,0.0,0.0
93,2018-06-17,247.91666666666666,3281.7312500000003,1.9357083333333334,74.00497512437812,42.972215926849245,0.0,0.0,0.0
93,2018-06-18,239.83333333333334,3245.915625,0.059541666666666666,71.59203980099502,42.02980305270394,0.0,0.0,0.0
93,2018-06-19,219.58333333333334,2935.7875,0.0,65.54726368159204,42.54610370963309,0.0,0.0,0.0
93,2018-06-20,212.875,2901.7781250000003,0.0,63.54477611940299,41.72972247260749,0.0,0.0,0.0
93,2018-06-21,231.58333333333334,3125.429166666667,0.0,69.12935323383084,42.14855382083083,0.0,0.0,0.0
93,2018-06-22,180.375,2423.9874999999997,157.20000000000002,53.843283582089555,42.328317493386415,0.0,0.0,0.0
93,2018-06-23,131.41666666666666,1598.7479166666665,345.09420833333337,39.22885572139304,46.75795338105297,0.0,0.0,0.0
93,2018-06-24,221.58333333333334,2756.117708333333,0.0,66.14427860696517,45.73243941287684,0.0,0.0,0.0
93,2018-06-25,237.54166666666666,2909.5635416666664,0.0,70.90796019900498,46.440511135273134,0.0,0.0,0.0
93,2018-06-26,237.45833333333334,2889.8916666666664,0.015625,70.88308457711443,46.740234880007996,0.0,0.0,0.0
93,2018-06-27,239.5,2915.613541666667,0.0010416666666666667,71.49253731343283,46.72621435811287,0.0,0.0,0.0
93,2018-06-28,228.70833333333334,2812.8718750000003,0.0,68.27114427860697,46.25056859765825,0.0,0.0,0.0
93,2018-06-29,225.66666666666666,2857.2916666666665,0.0,67.363184079602,44.926012881273536,0.0,0.0,0.0
93,2018-06-30,229.66666666666666,2919.586458333333,0.0,68.55721393034825,44.74676719460245,0.0,0.0,0.0
93,2018-07-01,222.33333333333334,2845.8729166666667,0.0,66.3681592039801,44.44000656896671,0.0,0.0,0.0
93,2018-07-02,191.66666666666666,2520.0739583333334,97.44862499999999,57.2139303482587,43.26317032417341,0.0,0.0,0.0
93,2018-07-03,185.875,2377.907291666667,96.80391666666667,55.48507462686567,44.464263263697816,0.0,0.0,0.0
93,2018-07-04,199.875,2374.2916666666665,5.477083333333333,59.66417910447761,47.88609760805854,0.0,0.0,0.0
93,2018-07-05,193.54166666666666,2435.9031250000003,0.0,57.77363184079603,45.19594817174385,0.0,0.0,0.0
93,2018-07-06,182.95833333333334,2393.1135416666666,0.0,54.614427860696516,43.48845000418591,0.0,0.0,0.0
93,2018-07-07,179.66666666666666,2333.9125,0.0,53.6318407960199,43.78929753745648,0.0,0.0,0.0
93,2018-07-08,153.45833333333334,2056.5510416666666,49.56666666666666,45.808457711442784,42.445926947203105,0.0,0.0,0.0
93,2018-07-09,34.5,446.4895833333333,628.0822916666667,10.298507462686567,43.95343303081912,0.0,0.0,0.0
93,2018-07-10,196.33333333333334,2504.9885416666666,0.0,58.60696517412936,44.583415287855466,0.0,0.0,0.0
93,2018-07-11,199.91666666666666,2523.6989583333334,0.004166666666666667,59.67661691542288,45.060550313809934,0.0,0.0,0.0
93,2018-07-12,199.875,2499.338625,0.008333333333333333,59.66417910447761,45.490259448137,0.0,0.0,0.0
93,2018-07-13,199.875,2511.3166666666666,0.0,59.66417910447761,45.27328791669708,0.0,0.0,0.0
93,2018-07-14,195.54166666666666,2480.297916666667,0.0,58.37064676616915,44.84566846108596,0.0,0.0,0.0
93,2018-07-15,193.29166666666666,2488.1989583333334,0.0,57.69900497512438,44.18888718175643,0.0,0.0,0.0
93,2018-07-16,186.75,2521.9718749999997,0.0,55.74626865671641,42.12165331938922,0.0,0.0,0.0
93,2018-07-17,199.875,2714.1541666666667,12.516666666666666,59.66417910447761,41.88986900461622,0.0,0.0,0.0
