ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
93,2018-07-18,200.0,2672.7614583333334,113.70879166666667,59.70149253731343,42.56521520540359,0.0,0.0,0.0
93,2018-07-19,204.66666666666666,2692.9635416666665,138.62916666666666,61.094527363184085,43.23163697573473,0.0,0.0,0.0
93,2018-07-20,205.41666666666666,2691.882291666667,74.64245833333334,61.318407960199,43.40748760967419,0.0,0.0,0.0
93,2018-07-21,199.875,2658.2145833333334,211.32945833333335,59.66417910447761,42.77140123030574,0.0,0.0,0.0
93,2018-07-22,199.875,2657.492708333333,26.171875,59.66417910447761,42.78301955202919,0.0,0.0,0.0
93,2018-07-23,203.16666666666666,2742.2791666666667,30.756249999999998,60.64676616915423,42.14303694058217,0.0,0.0,0.0
93,2018-07-24,209.625,2856.7395833333335,0.0031249999999999997,62.57462686567165,41.74048212013258,0.0,0.0,0.0
93,2018-07-25,196.25,2667.4197916666667,62.84791666666666,58.582089552238806,41.85075855529865,0.0,0.0,0.0
93,2018-07-26,216.04166666666666,2866.9041666666667,0.0,64.49004975124379,42.86564678992196,0.0,0.0,0.0
93,2018-07-27,220.08333333333334,2886.3802083333335,30.048000000000002,65.69651741293532,43.37291939214041,0.0,0.0,0.0
93,2018-07-28,228.375,2943.4791666666665,0.0,68.17164179104478,44.133933058243144,0.0,0.0,0.0
93,2018-07-29,224.91666666666666,2908.538541666667,0.0,67.13930348258707,43.98776065346869,0.0,0.0,0.0
93,2018-07-30,222.45833333333334,2894.125,0.0020833333333333333,66.40547263681592,43.72365232247321,0.0,0.0,0.0
93,2018-07-31,215.875,2820.90625,0.34791666666666665,64.44029850746269,43.53100916889151,0.0,0.0,0.0
93,2018-08-01,212.95833333333334,2792.7489583333336,0.0,63.569651741293534,43.3758280527313,0.0,0.0,0.0
93,2018-08-02,206.41666666666666,2750.570833333333,0.0,61.616915422885576,42.688113729927785,0.0,0.0,0.0
93,2018-08-03,208.16666666666666,2765.24375,0.0,62.13930348258706,42.821591727271375,0.0,0.0,0.0
93,2018-08-04,190.79166666666666,2586.428125,0.0,56.95273631840796,41.960825693628045,0.0,0.0,0.0
93,2018-08-05,172.08333333333334,2421.226041666667,0.0,51.3681592039801,40.42858222511523,0.0,0.0,0.0
93,2018-08-06,181.16666666666666,2541.6760416666666,0.0,54.07960199004975,40.545544435833364,0.0,0.0,0.0
93,2018-08-07,182.54166666666666,2562.1895833333333,0.0,54.49004975124379,40.526191113124,0.0,0.0,0.0
93,2018-08-08,195.5,2712.820833333333,0.0,58.35820895522388,40.99309298285764,0.0,0.0,0.0
93,2018-08-09,196.08333333333334,2665.9500000000003,0.0,58.53233830845771,41.83827007674979,0.0,0.0,0.0
93,2018-08-10,188.5,2541.9166666666665,0.0,56.26865671641791,42.18276890797627,0.0,0.0,0.0
93,2018-08-11,198.79166666666666,2644.9791666666665,0.0031249999999999997,59.3407960199005,42.752445015057354,0.0,0.0,0.0
93,2018-08-12,108.29166666666667,1441.53125,310.16875,32.32587064676617,42.732274948754814,0.0,0.0,0.0
93,2018-08-13,0.125,36.990625,671.2229166666667,0.0373134328358209,1.9222212835459433,0.0,0.0,0.0
93,2018-08-14,0.041666666666666664,0.06666666666666667,500.1197916666667,0.01243781094527363,355.5208333333333,0.0,0.0,0.0
93,2018-08-15,0.0,0.0,380.29062500000003,0.0,0.0,0.0,0.0,0.0
93,2018-08-16,0.0,0.0,349.44895833333334,0.0,0.0,0.0,0.0,0.0
93,2018-08-17,5.041666666666667,88.628125,360.9270833333333,1.5049751243781095,32.358442148647,0.0,0.0,0.0
93,2018-08-18,112.04166666666667,1809.2562500000001,248.30729166666666,33.44527363184079,35.226096205124186,0.0,0.0,0.0
93,2018-08-19,186.20833333333334,2931.808333333333,0.0,55.58457711442786,36.1283872960469,0.0,0.0,0.0
93,2018-08-20,206.20833333333334,3209.1531250000003,0.0,61.55472636815921,36.551130171175956,0.0,0.0,0.0
93,2018-08-21,223.04166666666666,3570.9635416666665,0.004166666666666667,66.57960199004975,35.529215922212096,0.0,0.0,0.0
93,2018-08-22,213.79166666666666,3402.4083333333333,34.268750000000004,63.81840796019901,35.742866368348565,0.0,0.0,0.0
93,2018-08-23,233.25,3624.775,0.0,69.6268656716418,36.60375471580994,0.0,0.0,0.0
93,2018-08-24,239.875,3727.7604166666665,0.03125,71.6044776119403,36.60345102203345,0.0,0.0,0.0
93,2018-08-25,240.375,3739.9114583333335,0.011458333333333334,71.75373134328358,36.56057476850917,0.0,0.0,0.0
93,2018-08-26,201.70833333333334,3283.745833333333,23.828125,60.21144278606965,34.94132293870017,0.0,0.0,0.0
93,2018-08-27,106.95833333333333,2077.251041666667,135.64908333333332,31.927860696517413,29.28941377685486,0.0,0.0,0.0
93,2018-08-28,143.33333333333334,2577.1697916666667,23.834041666666668,42.78606965174129,31.636556520806568,0.0,0.0,0.0
93,2018-08-29,69.95833333333333,1641.2583333333332,110.35416666666667,20.883084577114428,24.246415775158965,0.0,0.0,0.0
93,2018-08-30,112.79166666666667,2115.695833333333,86.53750000000001,33.66915422885572,30.325559426534877,0.0,0.0,0.0
93,2018-08-31,187.70833333333334,3104.3312499999997,0.0,56.03233830845771,34.39541348702541,0.0,0.0,0.0
93,2018-09-01,194.79166666666666,3287.9895833333335,0.0,58.146766169154226,33.69961803322488,0.0,0.0,0.0
93,2018-09-02,204.29166666666666,3393.667708333333,0.0,60.98258706467662,34.24257166866027,0.0,0.0,0.0
93,2018-09-03,213.75,3498.146875,0.0,63.80597014925373,34.757867335115826,0.0,0.0,0.0
93,2018-09-04,219.29166666666666,3547.1843750000003,0.0,65.46019900497512,35.166034954758224,0.0,0.0,0.0
93,2018-09-05,219.91666666666666,3505.9114583333335,0.026041666666666668,65.64676616915422,35.68142893575087,0.0,0.0,0.0
93,2018-09-06,219.875,3469.9739583333335,0.0,65.63432835820896,36.04414058102621,0.0,0.0,0.0
93,2018-09-07,208.83333333333334,3326.5416666666665,0.010416666666666666,62.33830845771144,35.710167800226294,0.0,0.0,0.0
93,2018-09-08,189.45833333333334,3081.7989583333333,0.0062499999999999995,56.5547263681592,34.969904505406454,0.0,0.0,0.0
93,2018-09-09,187.41666666666666,3022.870833333333,0.010416666666666666,55.9452736318408,35.26741733276912,0.0,0.0,0.0
93,2018-09-10,176.29166666666666,2828.5499999999997,58.40833333333333,52.62437810945274,35.45299760969009,0.0,0.0,0.0
93,2018-09-11,132.16666666666666,2164.35,162.25416666666666,39.45273631840796,34.73597410564629,0.0,0.0,0.0
93,2018-09-12,216.41666666666666,3473.2999999999997,0.0031249999999999997,64.60199004975125,35.44324241755359,0.0,0.0,0.0
93,2018-09-13,217.79166666666666,3427.789583333333,0.0010416666666666667,65.01243781094527,36.141996674646784,0.0,0.0,0.0
93,2018-09-14,182.66666666666666,2935.8125,66.03125,54.527363184079604,35.392890005369516,0.0,0.0,0.0
93,2018-09-15,214.66666666666666,3468.5635416666664,0.0,64.07960199004975,35.204647136687925,0.0,0.0,0.0
93,2018-09-16,217.66666666666666,3499.2208333333333,0.0,64.97512437810946,35.383893001576936,0.0,0.0,0.0
93,2018-09-17,219.45833333333334,3502.1197916666665,0.0,65.50995024875623,35.645615428354155,0.0,0.0,0.0
93,2018-09-18,219.29166666666666,3485.897916666667,0.0,65.46019900497512,35.784297964038835,0.0,0.0,0.0
93,2018-09-19,206.20833333333334,3254.961458333333,25.384375000000002,61.55472636815921,36.0367319590851,0.0,0.0,0.0
93,2018-09-20,219.58333333333334,3415.7166666666667,0.016666666666666666,65.54726368159204,36.56811487421706,0.0,0.0,0.0
93,2018-09-21,218.125,3427.865625,0.004166666666666667,65.11194029850746,36.19650955055549,0.0,0.0,0.0
93,2018-09-22,213.25,3369.058333333333,0.0020833333333333333,63.65671641791045,36.00522648514546,0.0,0.0,0.0
93,2018-09-23,200.08333333333334,3211.2010416666667,0.45625,59.72636815920398,35.442835240665296,0.0,0.0,0.0
93,2018-09-24,206.95833333333334,3268.254166666667,7.119791666666667,61.778606965174134,36.020698699569046,0.0,0.0,0.0
93,2018-09-25,212.83333333333334,3421.9979166666667,0.078125,63.53233830845772,35.37895036545618,0.0,0.0,0.0
93,2018-09-26,219.91666666666666,3547.4635416666665,0.0,65.64676616915422,35.26348589245348,0.0,0.0,0.0
93,2018-09-27,218.5,3474.304166666667,0.0010416666666666667,65.22388059701493,35.77409385332554,0.0,0.0,0.0
93,2018-09-28,217.70833333333334,3445.2322916666667,0.0031249999999999997,64.98756218905473,35.94525606995739,0.0,0.0,0.0
93,2018-09-29,210.5,3388.146875,0.005208333333333333,62.83582089552239,35.340680638783304,0.0,0.0,0.0
93,2018-09-30,202.83333333333334,3282.428125,0.05416666666666667,60.54726368159204,35.15030846596561,0.0,0.0,0.0
93,2018-10-01,206.875,3327.3916666666664,0.0,61.75373134328358,35.366259106857974,0.0,0.0,0.0
93,2018-10-02,167.0,2726.032291666667,196.18958333333333,49.850746268656714,34.847410633051474,0.0,0.0,0.0
93,2018-10-03,31.666666666666668,630.4708333333333,699.4083333333333,9.45273631840796,28.57079916023959,0.0,0.0,0.0
93,2018-10-04,69.95833333333333,1547.7104166666668,334.26770833333336,20.883084577114428,25.711936494005705,0.0,0.0,0.0
93,2018-10-05,126.5,2040.7749999999999,358.90000000000003,37.76119402985075,35.25984817859228,0.0,0.0,0.0
93,2018-10-06,199.625,2914.2083333333335,0.11458333333333333,59.589552238805965,38.965420854720406,0.0,0.0,0.0
93,2018-10-07,190.29166666666666,2834.0947916666664,0.0,56.80348258706468,38.19358596396826,0.0,0.0,0.0
93,2018-10-08,187.29166666666666,2790.1218750000003,0.04791666666666666,55.90796019900498,38.18390300802024,0.0,0.0,0.0
93,2018-10-09,132.91666666666666,2081.516666666667,161.9125,39.67661691542288,36.32324053241093,0.0,0.0,0.0
93,2018-10-10,168.70833333333334,2841.2531249999997,0.0,50.36069651741294,33.776266805201,0.0,0.0,0.0
93,2018-10-11,175.04166666666666,2959.164583333333,0.0,52.25124378109452,33.64785293897466,0.0,0.0,0.0
93,2018-10-12,166.16666666666666,2787.1302083333335,25.978125000000002,49.601990049751244,33.91342772801823,0.0,0.0,0.0
93,2018-10-13,168.20833333333334,2864.4510416666667,0.0062499999999999995,50.21144278606965,33.40343596473971,0.0,0.0,0.0
93,2018-10-14,171.75,2854.490625,0.07395833333333333,51.268656716417915,34.225764885810406,0.0,0.0,0.0
93,2018-10-15,168.58333333333334,2810.0604166666667,0.11458333333333333,50.32338308457711,34.12589240988542,0.0,0.0,0.0
93,2018-10-16,161.20833333333334,2779.7947916666667,0.1729166666666667,48.12189054726368,32.988288878737926,0.0,0.0,0.0
93,2018-10-17,94.79166666666667,1766.6104166666667,276.20729166666666,28.29601990049751,30.522099956798936,0.0,0.0,0.0
93,2018-10-18,35.25,625.3791666666667,702.303125,10.522388059701493,32.06274859918316,0.0,0.0,0.0
93,2018-10-19,91.0,1623.51875,231.68125,27.164179104477608,31.88372991277947,0.0,0.0,0.0
93,2018-10-20,122.58333333333333,2240.164583333333,0.0062499999999999995,36.592039800995025,31.126947827804074,0.0,0.0,0.0
93,2018-10-21,113.0,2098.0572916666665,0.005208333333333333,33.731343283582085,30.636993051607757,0.0,0.0,0.0
93,2018-10-22,104.04166666666667,1922.8125,25.16875,31.05721393034826,30.779063510121535,0.0,0.0,0.0
93,2018-10-23,73.33333333333333,1343.3510416666666,374.2260416666666,21.890547263681594,31.05252696472416,0.0,0.0,0.0
93,2018-10-24,64.04166666666667,1172.8614583333333,393.7572916666666,19.116915422885572,31.0599640421204,0.0,0.0,0.0
93,2018-10-25,124.41666666666667,2268.422916666667,0.0325,37.13930348258707,31.198920934116913,0.0,0.0,0.0
93,2018-10-26,127.66666666666667,2295.782291666667,0.0,38.1094527363184,31.63237900177151,0.0,0.0,0.0
93,2018-10-27,120.70833333333333,2216.9343750000003,0.0,36.03233830845771,30.97201450138149,0.0,0.0,0.0
93,2018-10-28,32.416666666666664,693.4833333333332,220.57787499999998,9.676616915422885,26.58994047762103,0.0,0.0,0.0
93,2018-10-29,62.5,1520.9791666666667,41.688541666666666,18.65671641791045,23.37447094114263,0.0,0.0,0.0
93,2018-10-30,63.875,1340.0291666666667,39.083333333333336,19.06716417910448,27.114506214106036,0.0,0.0,0.0
93,2018-10-31,65.54166666666667,1188.503125,40.00729166666667,19.56467661691542,31.369109544598146,0.0,0.0,0.0
93,2018-11-01,113.25,2040.4729166666666,0.0,33.80597014925373,31.57129627833417,0.0,0.0,0.0
93,2018-11-02,108.91666666666667,1951.1833333333334,17.3625,32.51243781094527,31.75274690857115,0.0,0.0,0.0
93,2018-11-03,111.04166666666667,1962.671875,0.06666666666666667,33.146766169154226,32.18276177157166,0.0,0.0,0.0
93,2018-11-04,109.70833333333333,1946.6979166666667,0.0010416666666666667,32.74875621890547,32.05723723755862,0.0,0.0,0.0
93,2018-11-05,108.83333333333333,1916.1364583333334,12.861458333333333,32.48756218905473,32.3087781710629,0.0,0.0,0.0
93,2018-11-06,117.04166666666667,2018.21875,0.5177083333333333,34.93781094527363,32.98809972352545,0.0,0.0,0.0
93,2018-11-07,120.45833333333333,2074.46875,1.971875,35.95771144278607,33.03048806002876,0.0,0.0,0.0
93,2018-11-08,132.5,2210.7229166666666,0.0020833333333333333,39.55223880597015,34.09310868333982,0.0,0.0,0.0
93,2018-11-09,135.79166666666666,2226.0197916666666,0.0,40.53482587064677,34.69997287447997,0.0,0.0,0.0
93,2018-11-10,140.875,2254.9885416666666,0.040625,42.05223880597015,35.536498014356134,0.0,0.0,0.0
93,2018-11-11,146.20833333333334,2291.376041666667,0.019791666666666666,43.64427860696517,36.29616968091256,0.0,0.0,0.0
93,2018-11-12,153.875,2378.055208333333,0.14895833333333333,45.93283582089553,36.80706354500987,0.0,0.0,0.0
93,2018-11-13,148.625,2371.4718749999997,115.63958333333333,44.365671641791046,35.64995016720013,0.0,0.0,0.0
93,2018-11-14,139.70833333333334,2255.639583333333,139.04999999999998,41.70398009950249,35.23202799403101,0.0,0.0,0.0
93,2018-11-15,169.04166666666666,2559.384375,51.78904166666666,50.460199004975124,37.570181197274145,0.0,0.0,0.0
93,2018-11-16,176.91666666666666,2703.751041666667,140.22083333333333,52.81094527363184,37.22091852073309,0.0,0.0,0.0
93,2018-11-17,174.66666666666666,2734.9197916666667,43.27916666666667,52.13930348258706,36.32875176996482,0.0,0.0,0.0
93,2018-11-18,177.54166666666666,2743.7333333333336,0.0,52.99751243781095,36.80810260553341,0.0,0.0,0.0
93,2018-11-19,176.91666666666666,2753.9635416666665,0.0,52.81094527363184,36.54227650425555,0.0,0.0,0.0
93,2018-11-20,174.08333333333334,2762.3156249999997,0.0,51.96517412935323,35.84833024929141,0.0,0.0,0.0
93,2018-11-21,175.54166666666666,2754.897916666667,2.25625,52.400497512437816,36.2459715058004,0.0,0.0,0.0
93,2018-11-22,175.66666666666666,2709.7791666666667,5.979166666666667,52.43781094527363,36.87571916735732,0.0,0.0,0.0
93,2018-11-23,176.625,2719.0281250000003,3.0124999999999997,52.723880597014926,36.950771702664895,0.0,0.0,0.0
93,2018-11-24,178.70833333333334,2750.3291666666664,2.2885416666666667,53.34577114427861,36.96112384527711,0.0,0.0,0.0
93,2018-11-25,177.58333333333334,2767.7218749999997,0.0,53.00995024875622,36.49764102270732,0.0,0.0,0.0
93,2018-11-26,162.33333333333334,2573.376041666667,0.0,48.45771144278607,35.88306163420485,0.0,0.0,0.0
93,2018-11-27,167.41666666666666,2679.1916666666666,0.0010416666666666667,49.975124378109456,35.545116738153816,0.0,0.0,0.0
93,2018-11-28,171.70833333333334,2760.1593749999997,0.0,51.256218905472636,35.3868781983327,0.0,0.0,0.0
93,2018-11-29,179.0,2804.430208333333,0.0,53.43283582089552,36.307256413123135,0.0,0.0,0.0
93,2018-11-30,185.0,2865.477083333333,0.0,55.223880597014926,36.7248327612694,0.0,0.0,0.0
93,2018-12-01,199.54166666666666,3134.5625,0.0,59.56467661691542,36.211098483086204,0.0,0.0,0.0
93,2018-12-02,210.29166666666666,3313.1437499999997,0.0010416666666666667,62.77363184079602,36.10495612278285,0.0,0.0,0.0
93,2018-12-03,216.75,3439.897916666667,0.0,64.70149253731343,35.842524396617875,0.0,0.0,0.0
93,2018-12-04,207.33333333333334,3310.4364583333336,0.0,61.8905472636816,35.62615159527576,0.0,0.0,0.0
93,2018-12-05,194.125,3124.4520833333336,0.0031249999999999997,57.947761194029844,35.34212331895525,0.0,0.0,0.0
93,2018-12-06,198.95833333333334,3224.5604166666667,0.05520833333333333,59.39054726368159,35.097538058051406,0.0,0.0,0.0
93,2018-12-07,218.04166666666666,3341.4854166666664,0.005208333333333333,65.08706467661692,37.118033625680866,0.0,0.0,0.0
93,2018-12-08,207.625,3164.055208333333,0.004166666666666667,61.9776119402985,37.32678890124191,0.0,0.0,0.0
93,2018-12-09,177.04166666666666,2972.3458333333333,0.008333333333333333,52.84825870646767,33.88138764322418,0.0,0.0,0.0
93,2018-12-10,147.5,2479.0802083333333,0.0,44.02985074626866,33.84437356428817,0.0,0.0,0.0
93,2018-12-11,208.29166666666666,3275.3291666666664,0.0,62.17661691542289,36.17445362785844,0.0,0.0,0.0
93,2018-12-12,210.79166666666666,3270.2875,0.0010416666666666667,62.92288557213931,36.665071920706936,0.0,0.0,0.0
93,2018-12-13,208.95833333333334,3187.2666666666664,0.7552083333333334,62.375621890547265,37.29291512407009,0.0,0.0,0.0
93,2018-12-14,216.95833333333334,3301.9187500000003,0.0,64.7636815920398,37.376186783652514,0.0,0.0,0.0
93,2018-12-15,220.79166666666666,3386.7479166666667,0.0,65.90796019900498,37.0838523600053,0.0,0.0,0.0
93,2018-12-16,224.33333333333334,3428.8927083333333,0.0,66.96517412935323,37.21559367187192,0.0,0.0,0.0
93,2018-12-17,205.5,3200.165625,0.0,61.34328358208955,36.527875022093575,0.0,0.0,0.0
93,2018-12-18,186.20833333333334,2947.722916666667,0.0,55.58457711442786,35.93333224963431,0.0,0.0,0.0
93,2018-12-19,212.58333333333334,3206.1385416666667,0.0,63.45771144278607,37.71655046704569,0.0,0.0,0.0
93,2018-12-20,203.91666666666666,3076.1240833333336,0.0,60.87064676616916,37.7080358528739,0.0,0.0,0.0
93,2018-12-21,131.0,2267.733333333333,0.0,39.1044776119403,32.85975717309502,0.0,0.0,0.0
93,2018-12-22,176.45833333333334,2829.6354166666665,0.0,52.67412935323384,35.47290274684484,0.0,0.0,0.0
93,2018-12-23,198.25,3107.9854166666664,0.0,59.17910447761194,36.284342818532636,0.0,0.0,0.0
93,2018-12-24,198.04166666666666,3125.74375,0.0,59.116915422885576,36.04028685617268,0.0,0.0,0.0
93,2018-12-25,193.79166666666666,3034.38125,0.0020833333333333333,57.84825870646766,36.328711074859896,0.0,0.0,0.0
93,2018-12-26,153.75,2649.6843750000003,0.0020833333333333333,45.8955223880597,33.00699729566847,0.0,0.0,0.0
93,2018-12-27,105.29166666666667,2185.9187500000003,0.0,31.43034825870647,27.399650477503894,0.0,0.0,0.0
93,2018-12-28,68.79166666666667,1497.5333333333335,0.0,20.534825870646767,26.130298527949662,0.0,0.0,0.0
93,2018-12-29,142.875,2291.0666666666666,0.0,42.649253731343286,35.4734603241576,0.0,0.0,0.0
93,2018-12-30,191.375,2569.467708333333,0.0062499999999999995,57.12686567164179,42.3669380290746,0.0,0.0,0.0
93,2018-12-31,179.875,2497.49375,0.0,53.694029850746276,40.968629384291084,0.0,0.0,0.0
93,2019-01-01,181.58333333333334,2556.827083333333,0.0,54.20398009950249,40.39798133048475,0.0,0.0,0.0
93,2019-01-02,191.66666666666666,2662.467708333333,0.0,57.2139303482587,40.94937510327134,0.0,0.0,0.0
93,2019-01-03,196.41666666666666,2739.9270833333335,0.0020833333333333333,58.631840796019894,40.77785423628721,0.0,0.0,0.0
93,2019-01-04,200.66666666666666,2910.6427083333333,0.0,59.90049751243781,39.21672988652396,563.6599,683.9734,56.0763
93,2019-01-05,170.875,2676.0906250000003,0.0020833333333333333,51.00746268656716,36.32141412749552,434.275,564.052708333333,53.6669583333333
93,2019-01-06,177.0,2697.8864583333334,0.0,52.83582089552239,37.31939855697225,366.913916666667,390.636166666667,52.7054583333333
93,2019-01-07,176.875,2529.9125,0.005208333333333333,52.79850746268657,39.769120802926324,302.479208333333,274.843041666667,53.4649166666667
93,2019-01-08,176.79166666666666,2575.889583333333,0.0020833333333333333,52.77363184079602,39.04087881182364,381.673625,344.419375,54.6458333333333
93,2019-01-09,196.04166666666666,2883.6395833333336,0.0,58.51990049751243,38.6716271224564,492.159666666667,479.255541666667,55.10575
93,2019-01-10,195.25,2797.933333333333,0.0,58.28358208955224,39.69526614882413,444.523625,446.780541666667,54.1551666666667
93,2019-01-11,204.58333333333334,2797.1687500000003,0.0,61.06965174129353,41.604146851863845,293.9805,279.612541666667,53.1005416666667
93,2019-01-12,206.375,2778.884375,0.0,61.6044776119403,42.24464329022925,288.709708333333,292.015291666667,53.753625
93,2019-01-13,207.41666666666666,2771.8468749999997,0.0020833333333333333,61.915422885572134,42.565668021935345,303.972083333333,287.416583333333,54.0870416666667
93,2019-01-14,174.625,2481.86875,0.0,52.12686567164179,40.02327715087002,303.968125,367.862583333333,42.2692083333333
93,2019-01-15,184.375,2699.429166666667,0.0010416666666666667,55.03731343283582,38.85215701467749,744.211823529412,899.343,49.572125
93,2019-01-16,188.41666666666666,2850.0,0.0,56.243781094527364,37.6062037037037,3256.05833333333,887.368041666667,57.83625
93,2019-01-17,193.33333333333334,2813.7822916666664,0.005208333333333333,57.711442786069654,39.08420518891819,3184.74166666667,337.642666666667,59.00875
93,2019-01-18,191.0,2834.584375,0.0010416666666666667,57.01492537313433,38.32913481951536,3089.39029166667,189.0555,59.6009583333333
93,2019-01-19,164.41666666666666,2483.96875,0.013541666666666667,49.07960199004975,37.65171383720328,3025.17916666667,183.277875,57.8275
93,2019-01-20,177.08333333333334,2799.6229166666667,0.13958333333333334,52.86069651741293,35.980167964088416,3312.80970833333,662.673666666667,58.9651666666667
93,2019-01-21,170.5,2563.641666666667,0.125,50.8955223880597,37.83137268924089,2493.74720833333,308.611,43.4979166666667
93,2019-01-22,147.83333333333334,2503.046875,0.2635416666666667,44.12935323383085,33.59606590578843,2176.87504166667,348.176375,45.3206666666667
93,2019-01-23,185.0,3128.0833333333335,0.0,55.223880597014926,33.64174014971894,2762.74029166667,121.736833333333,61.6780833333333
93,2019-01-24,178.54166666666666,3089.366666666667,0.0,53.29601990049751,32.87419796578227,2889.76945833333,160.234708333333,61.330375
93,2019-01-25,174.33333333333334,2789.2947916666667,0.18541666666666667,52.039800995024876,35.5525745817124,2800.716625,162.560375,62.2435
93,2019-01-26,165.04166666666666,2631.211458333333,0.08229166666666667,49.266169154228855,35.67983906863772,0.0,0.0,0.0
93,2019-01-27,154.95833333333334,2465.3718750000003,0.69375,46.256218905472636,35.75341560906619,0.0,0.0,0.0
93,2019-01-28,161.83333333333334,2371.8145833333333,3.0520833333333335,48.308457711442784,38.81255941814357,1312.574,1222.482,39.336
93,2019-01-29,168.375,2577.35,1.3458333333333332,50.26119402985074,37.16115874832677,0.0,0.0,0.0
93,2019-01-30,86.375,1463.3541666666667,0.0062499999999999995,25.783582089552237,33.57558975527113,1676.16095652174,717.527052631579,38.1229130434783
93,2019-01-31,157.41666666666666,2931.2239583333335,0.0,46.99004975124378,30.5482789766552,1547.04029166667,517.67580952381,37.897875
93,2019-02-01,165.625,2973.646875,0.02395833333333333,49.440298507462686,31.682652579026673,1799.94029166667,243.287,38.6267083333333
93,2019-02-02,169.125,2999.4677083333336,0.049999999999999996,50.48507462686567,32.073670015756264,2017.92083333333,88.8275454545455,39.0604583333333
93,2019-02-03,158.54166666666666,2852.8114583333336,0.03125,47.32587064676617,31.612248492197693,2089.832,135.604916666667,39.608125
93,2019-02-04,151.20833333333334,2784.49375,0.010416666666666666,45.13681592039801,30.889758785695886,2142.911125,275.066666666667,39.7765833333333
93,2019-02-05,99.33333333333333,1896.1802083333332,0.009375,29.65174129353234,29.798914081471175,1536.814625,795.346875,31.2905625
93,2019-02-06,101.91666666666667,1981.0916666666665,0.07708333333333334,30.4228855721393,29.263460241477418,1655.27530434783,904.827608695652,36.1125217391304
93,2019-02-07,142.5,2673.6218750000003,0.49795833333333334,42.53731343283582,30.317955862775097,1760.47783333333,209.431958333333,38.5016666666667
93,2019-02-08,156.54166666666666,2893.4197916666667,0.5479166666666667,46.72885572139304,30.77538845625413,1738.77083333333,267.148625,38.8682916666667
93,2019-02-09,145.58333333333334,2700.751041666667,1.0177083333333334,43.45771144278607,30.662823599865412,1953.50141666667,227.027125,38.6897916666667
93,2019-02-10,145.33333333333334,2681.2135416666665,0.034374999999999996,43.38308457711443,30.83321904791505,2427.08616666667,373.231916666667,39.5405416666667
93,2019-02-11,150.875,2752.6843750000003,0.5010416666666667,45.037313432835816,31.17783133660817,1916.52220833333,214.0375,39.8070416666667
93,2019-02-12,158.33333333333334,2917.6416666666664,0.46249999999999997,47.2636815920398,30.869204675389465,1738.4020625,250.8686875,39.087625
93,2019-02-13,151.83333333333334,2938.897916666667,0.011458333333333334,45.32338308457711,29.387839782155677,1334.13326086956,252.676130434783,36.9465652173913
93,2019-02-14,119.08333333333333,2381.172916666667,0.0010416666666666667,35.54726368159204,28.44756421103162,1405.93333333333,435.147125,37.6945
93,2019-02-15,123.45833333333333,2476.579166666667,0.0,36.853233830845774,28.356539626512152,1258.54308333333,548.891708333333,36.9402083333333
93,2019-02-16,153.66666666666666,3111.648958333333,0.0,45.87064676616915,28.091447137096498,836.84025,690.180541666667,37.17375
93,2019-02-17,168.75,3735.4,0.0,50.373134328358205,25.69754912459174,404.715375,473.756958333333,37.23925
93,2019-02-18,180.33333333333334,3848.1218750000003,0.16458333333333333,53.830845771144276,26.65705880511155,368.218041666667,388.625,37.943
93,2019-02-19,189.41666666666666,3856.2468750000003,0.3833333333333333,56.54228855721393,27.940771787047186,325.7936875,370.77075,39.2696875
93,2019-02-20,195.70833333333334,3874.367708333333,0.06770833333333333,58.42039800995025,28.733830134827553,320.998608695652,350.362304347826,39.2575652173913
93,2019-02-21,193.25,3455.1416666666664,0.803125,57.6865671641791,31.81549478193128,433.068083333333,438.361083333333,39.5933333333333
93,2019-02-22,189.79166666666666,3327.5906250000003,0.0,56.65422885572139,32.44384257420153,763.070833333334,808.055583333333,39.3715416666667
93,2019-02-23,199.91666666666666,3552.554166666667,0.053125,59.67661691542288,32.01056438657789,441.558375,492.804166666667,38.5458333333333
93,2019-02-24,188.54166666666666,3567.7635416666667,0.0,56.28109452736319,30.060508066103893,406.243125,464.777833333333,37.2948333333333
93,2019-02-25,194.70833333333334,3605.9520833333336,0.0,58.121890547263675,30.714936781798457,312.893083333333,345.216666666667,38.0102083333333
93,2019-02-26,170.33333333333334,3277.5916666666667,0.04791666666666666,50.84577114427861,29.56172935242933,276.3811875,287.275,38.737125
93,2019-02-27,186.79166666666666,3523.796875,0.0020833333333333333,55.75870646766169,30.15307923754513,231.805782608696,244.334782608696,37.3864782608696
93,2019-02-28,206.95833333333334,3863.6541666666667,0.03958333333333333,61.778606965174134,30.469807475723726,201.802833333333,235.4375,36.1259583333333
93,2019-03-01,209.91666666666666,3889.8104166666667,0.016666666666666666,62.66169154228856,30.697536494477113,241.84025,257.791666666667,36.4035833333333
93,2019-03-02,209.91666666666666,3894.183333333333,0.0,62.66169154228856,30.663065141314753,311.7,327.766666666667,36.011625
93,2019-03-03,184.83333333333334,3559.066666666667,0.0,55.17412935323384,29.541273305111197,389.156958333333,434.352791666667,36.1479166666667
93,2019-03-04,87.75,2301.242708333333,0.0,26.19402985074627,21.69050870612029,283.834708333333,315.354166666667,36.7960833333333
93,2019-03-05,186.5,3489.855208333333,0.0,55.67164179104478,30.39880176499682,264.423,295.314625,36.740875
93,2019-03-06,202.75,3798.792708333333,0.0,60.52238805970149,30.35989778550806,226.42747826087,258.686956521739,35.5043043478261
93,2019-03-07,210.75,3881.511458333333,0.0,62.910447761194035,30.88529462991087,206.76525,222.459708333333,35.9146666666667
93,2019-03-08,146.45833333333334,2658.1666666666665,0.0010416666666666667,43.71890547263681,31.34129360252472,199.538958333333,219.1125,36.73775
93,2019-03-09,199.91666666666666,3684.4552083333333,0.005208333333333333,59.67661691542288,30.864607508780082,265.097208333333,288.708333333333,36.89575
93,2019-03-10,199.91666666666666,3703.023958333333,0.0,59.67661691542288,30.70983746485722,328.925041666667,352.315291666667,36.2921666666667
93,2019-03-11,199.91666666666666,3742.897916666667,0.0,59.67661691542288,30.38267845417608,398.995875,435.143083333333,35.6705
93,2019-03-12,86.33333333333333,1629.2739583333332,0.0,25.771144278606968,30.14181717359194,389.644466666667,447.642266666667,35.7611333333333
93,2019-03-13,190.375,3554.2916666666665,0.0,56.82835820895522,30.467855761227625,1241.85360869565,1355.29269565217,45.9420434782609
93,2019-03-14,199.58333333333334,3856.007291666667,0.0,59.5771144278607,29.44228166350466,3913.37225,4105.62916666667,53.5517083333333
93,2019-03-15,183.79166666666666,3579.5177083333333,0.0,54.86318407960199,29.206958844063703,5000.0,5000.0,53.1058333333333
93,2019-03-16,199.29166666666666,3740.428125,0.0,59.49004975124378,30.307691864966813,5000.0,5000.0,53.20225
93,2019-03-17,199.91666666666666,3764.2177083333336,0.0,59.67661691542288,30.210596915564665,4936.19166666667,4949.99523809524,54.1239583333333
93,2019-03-18,199.33333333333334,3861.99375,0.0,59.50248756218905,29.35982080355372,2928.801375,2977.20833333333,55.9335833333333
93,2019-03-19,152.66666666666666,3176.711458333333,0.0,45.57213930348259,27.33704021530826,2062.88666666667,2284.13333333333,56.5872
93,2019-03-20,156.58333333333334,3317.8770833333333,0.0,46.741293532338304,26.845424712044995,2211.82034782609,2386.23913043478,56.665
93,2019-03-21,183.875,3625.225,0.0,54.888059701492544,28.851789659032654,1603.99025,1846.84166666667,56.3926666666667
93,2019-03-22,191.16666666666666,3781.5447916666667,0.0,57.06467661691542,28.755965673566863,1559.35416666667,1758.11804166667,54.2577083333333
93,2019-03-23,201.04166666666666,3925.9791666666665,0.0,60.01243781094527,29.12883551697117,2334.936125,2555.50833333333,52.3615416666667
93,2019-03-24,204.91666666666666,4083.2604166666665,0.0,61.169154228855724,28.546656020218048,1296.441625,1521.66108333333,53.68675
93,2019-03-25,203.125,4095.242708333333,0.0,60.634328358208954,28.214266909801083,1518.71666666667,1647.52083333333,55.871
93,2019-03-26,204.25,4468.769791666667,0.0,60.97014925373134,25.999148255520545,1132.6578,900.595533333333,55.6023333333333
93,2019-03-27,204.91666666666666,4349.677083333333,0.0,61.169154228855724,26.79818026082715,1313.95069565217,980.48552173913,56.9755217391304
93,2019-03-28,204.875,4428.1375,0.0,61.15671641791045,26.318001454712427,1467.8875,1164.46804166667,56.9029166666667
93,2019-03-29,204.91666666666666,4500.996875,0.0,61.169154228855724,25.897247608188028,2073.50133333333,1839.62641666667,54.9430416666667
93,2019-03-30,175.29166666666666,3796.542708333333,0.0,52.32587064676617,26.263827570460442,2061.82220833333,1642.7715,55.2416666666667
93,2019-03-31,135.625,2766.7552083333335,0.0,40.48507462686567,27.883934437339164,3459.70133333333,1635.003,55.8417083333333
93,2019-04-01,214.08333333333334,4420.349999999999,0.03958333333333333,63.905472636815915,27.549342498017378,1286.46941666667,1088.3875,55.7720416666667
93,2019-04-02,220.95833333333334,4614.346875,0.12083333333333333,65.95771144278608,27.23862524483008,992.175533333333,817.488933333333,55.9728666666667
93,2019-04-03,112.875,2405.3947916666666,0.4666666666666666,33.69402985074627,26.692941517309833,1353.73765217391,831.765173913044,56.5564347826087
93,2019-04-04,89.08333333333333,1937.0791666666667,0.4447916666666667,26.592039800995025,26.159782375670126,1312.39029166667,957.906958333333,58.24625
93,2019-04-05,180.25,3946.198958333333,0.21041666666666667,53.80597014925373,25.982523794653666,845.95275,617.944541666667,58.461625
93,2019-04-06,60.291666666666664,1283.4729166666666,0.036458333333333336,17.997512437810943,26.7211791358191,1098.2156,468.468866666667,57.4746
93,2019-04-07,179.91666666666666,3811.1270833333333,0.03229166666666667,53.70646766169153,26.853630168824,0.0,0.0,0.0
93,2019-04-08,179.91666666666666,3824.4989583333336,0.0,53.70646766169153,26.759739860622627,0.0,0.0,0.0
93,2019-04-09,179.95833333333334,3817.7864583333335,0.0,53.71890547263681,26.81299746026116,0.0,0.0,0.0
93,2019-04-10,179.91666666666666,3835.0260416666665,0.10625,53.70646766169153,26.68628481535554,0.0,0.0,0.0
93,2019-04-11,169.125,3560.5947916666664,0.8562500000000001,50.48507462686567,27.019063703951616,0.0,0.0,0.0
93,2019-04-12,128.33333333333334,2957.4795833333333,0.009375,38.308457711442784,24.683273618917156,0.0,0.0,0.0
93,2019-04-13,183.5,3850.617708333333,0.0010416666666666667,54.77611940298508,27.107577166325857,0.0,0.0,0.0
93,2019-04-14,146.33333333333334,3231.1666666666665,0.0,43.68159203980099,25.761369302453534,0.0,0.0,0.0
93,2019-04-15,179.875,3727.6843750000003,0.0,53.694029850746276,27.44837962128522,0.0,0.0,0.0
93,2019-04-16,172.70833333333334,3600.648958333333,0.02825,51.55472636815921,27.28459732712149,0.0,0.0,0.0
93,2019-04-17,199.83333333333334,3902.4204583333335,0.0020833333333333333,59.65174129353233,29.128552990330185,0.0,0.0,0.0
93,2019-04-18,208.20833333333334,2602.753208333333,0.0031249999999999997,62.15174129353234,45.504060814746964,0.0,0.0,0.0
93,2019-04-19,180.75,2817.2822916666664,0.027083333333333334,53.95522388059702,36.4949672612236,0.0,0.0,0.0
93,2019-04-20,213.66666666666666,4016.226041666667,0.004166666666666667,63.78109452736318,30.262420730628207,0.0,0.0,0.0
93,2019-04-21,205.875,2921.0395000000003,0.0,61.45522388059701,40.09139982530191,0.0,0.0,0.0
93,2019-04-22,209.125,2829.007291666667,0.0,62.42537313432835,42.049121323844815,0.0,0.0,0.0
93,2019-04-23,199.875,2824.836458333333,0.0,59.66417910447761,40.24854683696659,0.0,0.0,0.0
93,2019-04-24,203.5,2870.069791666667,0.0031249999999999997,60.74626865671642,40.332671933427875,0.0,0.0,0.0
93,2019-04-25,204.91666666666666,2624.1749999999997,0.0,61.169154228855724,44.41907668335974,0.0,0.0,0.0
93,2019-04-26,90.04166666666667,1912.6375,0.013541666666666667,26.87810945273632,26.779095039644936,0.0,0.0,0.0
93,2019-04-27,208.25,4745.055208333333,0.011458333333333334,62.16417910447761,24.964839494096154,0.0,0.0,0.0
93,2019-04-28,206.0,4740.791666666667,0.38125000000000003,61.49253731343284,24.717320419409557,0.0,0.0,0.0
93,2019-04-29,204.91666666666666,3485.308333333333,1.7635416666666668,61.169154228855724,33.44422341080934,0.0,0.0,0.0
93,2019-04-30,206.25,3446.9895833333335,5.870125000000001,61.56716417910447,34.0360399019676,0.0,0.0,0.0
93,2019-05-01,131.58333333333334,2159.3947916666666,4.516666666666667,39.27860696517413,34.66202030307811,0.0,0.0,0.0
93,2019-05-02,132.75,1998.9791666666667,0.005208333333333333,39.626865671641795,37.775593792665,0.0,0.0,0.0
93,2019-05-03,199.58333333333334,3045.1124999999997,0.021875000000000002,59.5771144278607,37.282580784052406,0.0,0.0,0.0
93,2019-05-04,197.33333333333334,2942.554166666667,0.0010416666666666667,58.90547263681592,38.1470557277573,0.0,0.0,0.0
93,2019-05-05,199.875,3013.589583333333,0.0031249999999999997,59.66417910447761,37.72761995488492,0.0,0.0,0.0
93,2019-05-06,191.58333333333334,2689.7459583333334,0.0062499999999999995,57.18905472636816,40.51646058746699,0.0,0.0,0.0
93,2019-05-07,209.875,2917.025,0.45625,62.64925373134328,40.926593304251185,0.0,0.0,0.0
93,2019-05-08,209.91666666666666,2901.9947916666665,2.978125,62.66169154228856,41.146730368059806,0.0,0.0,0.0
93,2019-05-09,209.91666666666666,2920.225,0.3666666666666667,62.66169154228856,40.88986198742297,0.0,0.0,0.0
93,2019-05-10,209.91666666666666,2962.7166666666667,0.253125,62.66169154228856,40.303414283812344,0.0,0.0,0.0
93,2019-05-11,202.0,2837.6906249999997,0.23229166666666667,60.298507462686565,40.492198945518716,0.0,0.0,0.0
93,2019-05-12,214.875,3174.0322916666664,0.025041666666666667,64.14179104477611,38.50876464644244,0.0,0.0,0.0
93,2019-05-13,214.91666666666666,3161.582291666667,0.0062499999999999995,64.1542288557214,38.66790505852764,0.0,0.0,0.0
93,2019-05-14,218.16666666666666,3094.1104166666664,0.10833333333333334,65.12437810945273,40.10861136491619,0.0,0.0,0.0
93,2019-05-15,221.875,2887.0499999999997,0.046875,66.23134328358209,43.715867696553,0.0,0.0,0.0
93,2019-05-16,174.25,2444.040791666667,0.16145833333333334,52.014925373134325,40.55546399687581,0.0,0.0,0.0
93,2019-05-17,165.5,2578.704166666667,0.030208333333333334,49.40298507462686,36.50745125539475,0.0,0.0,0.0
93,2019-05-18,208.625,3124.0635416666664,0.140625,62.276119402985074,37.98669668010514,0.0,0.0,0.0
93,2019-05-19,206.66666666666666,3139.7666666666664,1.284375,61.69154228855721,37.441918897016414,0.0,0.0,0.0
93,2019-05-20,199.33333333333334,3109.355208333333,0.0,59.50248756218905,36.4665459065457,0.0,0.0,0.0
93,2019-05-21,209.91666666666666,3151.226041666667,0.08020833333333334,62.66169154228856,37.89242524762463,0.0,0.0,0.0
93,2019-05-22,209.91666666666666,3258.4968750000003,0.19999999999999998,62.66169154228856,36.64499362830361,0.0,0.0,0.0
93,2019-05-23,209.91666666666666,3376.460416666667,0.034374999999999996,62.66169154228856,35.36472592209585,0.0,0.0,0.0
93,2019-05-24,209.875,3259.5927083333336,0.0,62.64925373134328,36.62540277750703,0.0,0.0,0.0
93,2019-05-25,209.875,3165.0770833333336,0.10312500000000001,62.64925373134328,37.71911163301051,0.0,0.0,0.0
93,2019-05-26,209.95833333333334,3273.504166666667,0.03229166666666667,62.67412935323383,36.48423601449856,0.0,0.0,0.0
93,2019-05-27,173.95833333333334,3567.2468750000003,0.015625,51.92786069651741,27.73940298458068,0.0,0.0,0.0
93,2019-05-28,144.04166666666666,2876.321875,0.004166666666666667,42.99751243781095,28.4862769014295,0.0,0.0,0.0
93,2019-05-29,175.79166666666666,3319.1041666666665,0.0010416666666666667,52.47512437810945,30.12745448801237,0.0,0.0,0.0
93,2019-05-30,209.91666666666666,3773.163541666667,0.013541666666666667,62.66169154228856,31.646546963474044,0.0,0.0,0.0
93,2019-05-31,209.875,3746.4406249999997,0.0010416666666666667,62.64925373134328,31.86595165466778,0.0,0.0,0.0
93,2019-06-01,165.16666666666666,2912.6197916666665,0.4291666666666667,49.30348258706468,32.2569756012658,0.0,0.0,0.0
93,2019-06-02,199.91666666666666,3244.384375,0.0,59.67661691542288,35.05110700358643,0.0,0.0,0.0
93,2019-06-03,195.375,3349.1666666666665,0.017708333333333333,58.320895522388064,33.18312391142075,0.0,0.0,0.0
93,2019-06-04,144.04166666666666,2542.477083333333,0.052083333333333336,42.99751243781095,32.226721698300025,0.0,0.0,0.0
93,2019-06-05,178.5,3210.120833333333,0.019791666666666666,53.28358208955224,31.630195644244957,0.0,0.0,0.0
93,2019-06-06,141.29166666666666,2638.202083333333,0.30416666666666664,42.17661691542289,30.46446298786711,0.0,0.0,0.0
93,2019-06-07,84.375,1871.6104166666667,0.35312499999999997,25.186567164179102,25.643858397347202,0.0,0.0,0.0
93,2019-06-08,133.20833333333334,2057.382291666667,0.0062499999999999995,39.7636815920398,36.82997592848652,0.0,0.0,0.0
93,2019-06-09,168.41666666666666,2638.9864583333333,0.011458333333333334,50.27363184079602,36.30219987918868,0.0,0.0,0.0
93,2019-06-10,186.125,2893.6114583333333,0.02395833333333333,55.559701492537314,36.588915164044934,0.0,0.0,0.0
93,2019-06-11,179.95833333333334,2931.4,0.0,53.71890547263681,34.92061766088255,0.0,0.0,0.0
93,2019-06-12,112.66666666666667,1838.1072916666665,0.0,33.6318407960199,34.866602099948445,0.0,0.0,0.0
93,2019-06-13,170.91666666666666,2607.4375,0.0,51.01990049751244,37.28683706597846,0.0,0.0,0.0
93,2019-06-14,199.875,2971.5604166666667,0.0,59.66417910447761,38.261231998620254,0.0,0.0,0.0
93,2019-06-15,199.83333333333334,3116.711458333333,0.23229166666666667,59.65174129353233,36.47173074272885,0.0,0.0,0.0
93,2019-06-16,199.875,3272.5499999999997,0.584375,59.66417910447761,34.74219263265649,0.0,0.0,0.0
93,2019-06-17,199.91666666666666,3329.74375,0.33437500000000003,59.67661691542288,34.152557201703246,0.0,0.0,0.0
93,2019-06-18,198.29166666666666,3188.3128333333334,0.5947916666666667,59.19154228855721,35.37761682071105,0.0,0.0,0.0
93,2019-06-19,199.91666666666666,3401.94375,0.028125,59.67661691542288,33.427731980838566,0.0,0.0,0.0
93,2019-06-20,196.70833333333334,3241.5437500000003,0.0,58.71890547263682,34.51881744444894,0.0,0.0,0.0
93,2019-06-21,199.91666666666666,3267.707291666667,0.0,59.67661691542288,34.80093341863778,0.0,0.0,0.0
93,2019-06-22,199.91666666666666,3271.4677083333336,0.0,59.67661691542288,34.76093118670083,0.0,0.0,0.0
93,2019-06-23,199.875,3312.0,0.09479166666666666,59.66417910447761,34.32837032004831,0.0,0.0,0.0
93,2019-06-24,199.91666666666666,3355.4979166666667,0.121875,59.67661691542288,33.89042899536561,0.0,0.0,0.0
93,2019-06-25,199.91666666666666,3206.4343750000003,0.0020833333333333333,59.67661691542288,35.465957069178714,0.0,0.0,0.0
93,2019-06-26,199.91666666666666,3187.2989583333333,0.0,59.67661691542288,35.67888214300226,0.0,0.0,0.0
93,2019-06-27,199.91666666666666,3222.488541666667,0.027083333333333334,59.67661691542288,35.289268656351354,0.0,0.0,0.0
93,2019-06-28,199.91666666666666,3267.9625,0.014583333333333332,59.67661691542288,34.79821567379946,0.0,0.0,0.0
93,2019-06-29,148.91666666666666,2301.6145833333335,0.46875,44.45273631840796,36.80406115875782,0.0,0.0,0.0
93,2019-06-30,202.70833333333334,2978.5437500000003,0.0,60.50995024875622,38.712628258169595,0.0,0.0,0.0
93,2019-07-01,204.91666666666666,3011.609375,0.0,61.169154228855724,38.70469773509573,0.0,0.0,0.0
93,2019-07-02,204.91666666666666,3015.7708333333335,0.024999999999999998,61.169154228855724,38.65128917196865,0.0,0.0,0.0
93,2019-07-03,204.91666666666666,3025.7875,0.0,61.169154228855724,38.5233366703893,0.0,0.0,0.0
93,2019-07-04,139.5,2084.8697916666665,0.4354166666666666,41.64179104477612,38.061010005121226,0.0,0.0,0.0
93,2019-07-05,0.08333333333333333,9.43125,0.0,0.02487562189054726,5.026139459539062,0.0,0.0,0.0
93,2019-07-06,145.33333333333334,2340.3010416666666,0.0,43.38308457711443,35.324705229191345,0.0,0.0,0.0
93,2019-07-07,204.875,3190.7166666666667,0.0,61.15671641791045,36.524624823054374,0.0,0.0,0.0
93,2019-07-08,188.33333333333334,2932.2791666666667,0.012499999999999999,56.21890547263681,36.53481530531095,0.0,0.0,0.0
93,2019-07-09,186.95833333333334,2982.0020833333333,0.0010416666666666667,55.808457711442784,35.6633325438749,0.0,0.0,0.0
93,2019-07-10,191.45833333333334,3106.109375,0.013541666666666667,57.151741293532346,35.06247488288929,0.0,0.0,0.0
93,2019-07-11,197.66666666666666,3252.9739583333335,0.0,59.00497512437811,34.56510575525707,0.0,0.0,0.0
93,2019-07-12,203.70833333333334,3322.3895833333336,0.0,60.808457711442784,34.87733372963444,0.0,0.0,0.0
93,2019-07-13,196.41666666666666,3200.984375,0.0020833333333333333,58.631840796019894,34.90437132240679,0.0,0.0,0.0
93,2019-07-14,189.91666666666666,3123.6895833333333,0.016666666666666666,56.691542288557216,34.584400169582224,0.0,0.0,0.0
93,2019-07-15,185.16666666666666,3124.144791666667,0.10104166666666665,55.27363184079602,33.714497645300035,0.0,0.0,0.0
93,2019-07-16,179.91666666666666,3157.730208333333,0.01875,53.70646766169153,32.41017771313629,0.0,0.0,0.0
93,2019-07-17,179.95833333333334,3244.1385416666667,0.0,53.71890547263681,31.554231515193166,0.0,0.0,0.0
93,2019-07-18,192.79166666666666,3663.148958333333,0.024999999999999998,57.5497512437811,29.937719605807427,0.0,0.0,0.0
93,2019-07-19,199.95833333333334,4067.9041666666667,0.19270833333333334,59.68905472636816,27.961072979499747,0.0,0.0,0.0
93,2019-07-20,209.91666666666666,4207.273958333333,0.041666666666666664,62.66169154228856,28.381226990391724,0.0,0.0,0.0
93,2019-07-21,209.95833333333334,4481.022916666667,0.0,62.67412935323383,26.652686413831912,0.0,0.0,0.0
93,2019-07-22,206.91666666666666,4284.241666666667,0.14791666666666667,61.766169154228855,27.473029390006136,0.0,0.0,0.0
93,2019-07-23,154.04166666666666,3312.6385416666667,0.0062499999999999995,45.982587064676615,26.45143248201674,0.0,0.0,0.0
93,2019-07-24,78.66666666666667,1605.2895833333332,0.0,23.482587064676615,27.875482833012562,0.0,0.0,0.0
93,2019-07-25,187.29166666666666,3903.109375,0.0,55.90796019900498,27.295607890966554,0.0,0.0,0.0
93,2019-07-26,186.79166666666666,3954.5016666666666,0.0,55.75870646766169,26.868954762244947,0.0,0.0,0.0
93,2019-07-27,181.95833333333334,3932.629166666667,0.0,54.31592039800995,26.319279263625234,0.0,0.0,0.0
93,2019-07-28,69.95833333333333,1993.3708333333334,0.0,20.883084577114428,19.96348661222232,0.0,0.0,0.0
93,2019-07-29,185.95833333333334,4051.021875,0.0,55.509950248756226,26.111756952956743,0.0,0.0,0.0
93,2019-07-30,171.04166666666666,3718.7760416666665,0.0010416666666666667,51.057213930348254,26.162963377940862,0.0,0.0,0.0
93,2019-07-31,130.125,2906.0593750000003,0.43124999999999997,38.843283582089555,25.47072442386006,0.0,0.0,0.0
93,2019-08-01,156.5,3799.9479166666665,0.007291666666666666,46.71641791044776,23.42727285187571,0.0,0.0,0.0
93,2019-08-02,160.0,3940.7843749999997,0.04895833333333333,47.76119402985074,23.095232997449482,0.0,0.0,0.0
93,2019-08-03,185.08333333333334,4539.742708333333,0.065625,55.24875621890547,23.19108729470183,0.0,0.0,0.0
93,2019-08-04,199.91666666666666,4804.496875,0.019791666666666666,59.67661691542288,23.66933871486572,0.0,0.0,0.0
93,2019-08-05,170.0,3987.558333333333,0.065625,50.74626865671642,24.25084690506095,0.0,0.0,0.0
93,2019-08-06,179.375,4174.155208333334,0.0,53.54477611940298,24.444342405611515,0.0,0.0,0.0
93,2019-08-07,202.25,4798.7375,0.0,60.37313432835821,23.974335263528516,0.0,0.0,0.0
93,2019-08-08,204.91666666666666,4868.430208333333,0.0,61.169154228855724,23.942713681307982,0.0,0.0,0.0
93,2019-08-09,205.04166666666666,4792.779166666666,0.0,61.20646766169154,24.33547022850637,0.0,0.0,0.0
93,2019-08-10,212.5,4903.349999999999,0.0010416666666666667,63.43283582089553,24.65193864058926,0.0,0.0,0.0
93,2019-08-11,184.375,4137.408333333334,0.01875,55.03731343283582,25.348874798837436,0.0,0.0,0.0
93,2019-08-12,209.91666666666666,4680.635416666667,0.012499999999999999,62.66169154228856,25.510980153899453,0.0,0.0,0.0
93,2019-08-13,205.5,4634.498958333334,0.0,61.34328358208955,25.222845241945645,0.0,0.0,0.0
93,2019-08-14,200.29166666666666,4499.235416666666,0.0,59.788557213930346,25.322652814930436,0.0,0.0,0.0
93,2019-08-15,197.95833333333334,4472.658333333334,0.0,59.092039800995025,25.176369447202973,0.0,0.0,0.0
93,2019-08-16,195.625,4439.646874999999,0.0031249999999999997,58.3955223880597,25.064610759911698,0.0,0.0,0.0
93,2019-08-17,192.04166666666666,4375.252083333334,0.0,57.32587064676616,24.96763599176746,0.0,0.0,0.0
93,2019-08-18,195.04166666666666,4460.79375,0.0,58.22139303482587,24.871403522946757,0.0,0.0,0.0
93,2019-08-19,195.25,4489.099999999999,0.0,58.28358208955224,24.740974434370663,0.0,0.0,0.0
93,2019-08-20,199.58333333333334,4547.132291666667,0.0,59.5771144278607,24.967308073670665,0.0,0.0,0.0
93,2019-08-21,21.125,499.98541666666665,0.0,6.3059701492537314,24.033909322355235,0.0,0.0,0.0
93,2019-08-22,89.375,2122.2791666666667,0.0,26.679104477611943,23.955132748401386,0.0,0.0,0.0
93,2019-08-23,186.91666666666666,4478.604166666667,0.0,55.79601990049752,23.74052865553659,0.0,0.0,0.0
93,2019-08-24,189.75,4570.738541666667,0.0,56.64179104477613,23.614591824944412,0.0,0.0,0.0
93,2019-08-25,196.20833333333334,4648.673958333334,0.0,58.56965174129353,24.008962830723604,0.0,0.0,0.0
93,2019-08-26,199.83333333333334,4721.697916666667,0.0,59.65174129353233,24.074361197456483,0.0,0.0,0.0
93,2019-08-27,196.70833333333334,4672.927083333333,0.0,58.71890547263682,23.9452178364887,0.0,0.0,0.0
93,2019-08-28,0.041666666666666664,16.529166666666665,1.8885416666666668,0.01243781094527363,1.4339131165448282,0.0,0.0,0.0
93,2019-08-29,0.0,19.170125000000002,0.0,0.0,0.0,0.0,0.0,0.0
93,2019-08-30,98.16666666666667,2197.2552083333335,0.0,29.30348258706468,25.41373983797651,0.0,0.0,0.0
93,2019-08-31,196.04166666666666,4422.894791666667,0.0,58.51990049751243,25.213133021461797,0.0,0.0,0.0
93,2019-09-01,199.04166666666666,4531.629166666667,0.0,59.41542288557214,24.98473077961599,0.0,0.0,0.0
93,2019-09-02,199.875,4568.907291666666,0.0,59.66417910447761,24.884628914964395,0.0,0.0,0.0
93,2019-09-03,199.91666666666666,4662.130208333333,0.0,59.67661691542288,24.39212523185671,3372.02588888889,668.192555555555,57.4928888888889
93,2019-09-04,121.875,2945.179166666667,0.0,36.38059701492538,23.538996637159876,3258.86116666667,1830.50416666667,57.2422083333333
93,2019-09-05,203.5,4263.538541666667,0.0,60.74626865671642,27.1505891648589,3327.88891666667,262.394458333333,58.25
93,2019-09-06,204.875,4367.530208333334,0.0,61.15671641791045,26.683210786798124,3221.22216666667,138.787458333333,58.4575833333333
