ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
93,2019-09-07,194.20833333333334,4052.015625,0.0,57.972636815920396,27.26351125832865,3186.083375,123.347208333333,57.77225
93,2019-09-08,209.91666666666666,4199.511458333333,0.0,62.66169154228856,28.433687681759938,3172.33333333333,68.882,59.2861666666667
93,2019-09-09,191.66666666666666,3803.5989583333335,0.0,57.2139303482587,28.66400745273688,2981.75004166667,39.2971666666667,59.998
93,2019-09-10,119.70833333333333,2761.7552083333335,0.0,35.733830845771145,24.656091920207242,2811.5778,21.2376666666667,60.2932
93,2019-09-11,107.79166666666667,2670.954166666667,0.0,32.17661691542288,22.95640030846238,2656.32756521739,418.111652173913,54.9724782608696
93,2019-09-12,199.91666666666666,3893.7802083333336,0.0,59.67661691542288,29.205362861907524,2475.23604166667,56.4360833333333,55.5930416666667
93,2019-09-13,199.91666666666666,3891.163541666667,0.0,59.67661691542288,29.225002411535893,2282.37033333333,55.8315555555556,59.6406666666667
93,2019-09-14,199.875,3997.615625,0.0,59.66417910447761,28.44084403437361,0.0,0.0,0.0
93,2019-09-15,175.70833333333334,3559.9666666666667,0.0,52.45024875621891,28.075756405334634,0.0,0.0,0.0
93,2019-09-16,199.91666666666666,4101.570833333333,0.0,59.67661691542288,27.72578324496949,0.0,0.0,0.0
93,2019-09-17,199.91666666666666,4161.214583333333,0.0,59.67661691542288,27.328382521863194,0.0,0.0,0.0
93,2019-09-18,199.91666666666666,4124.917708333333,0.0,59.67661691542288,27.56885638206755,3146.52173913043,124.318782608696,58.4811304347826
93,2019-09-19,199.79166666666666,4132.584374999999,0.0,59.63930348258707,27.500505593965574,3221.90283333333,125.50275,59.6874583333333
93,2019-09-20,189.95833333333334,3948.301041666667,0.0,56.70398009950248,27.367374170342423,3182.76941666667,339.90625,59.2911666666666
93,2019-09-21,170.25,3503.4208333333336,0.0,50.82089552238806,27.64266116093675,3272.40275,100.276375,59.695875
93,2019-09-22,156.45833333333334,3359.8729166666667,0.0,46.70398009950249,26.488714747602266,3263.54033333333,811.704208333333,59.2830833333333
93,2019-09-23,96.41666666666667,2499.4895833333335,0.0,28.781094527363184,21.94248547967432,3188.83333333333,2453.75133333333,57.5640833333333
93,2019-09-24,179.91666666666666,3903.0989583333335,0.0,53.70646766169153,26.220856379701846,3310.42,365.473266666667,57.0412666666667
93,2019-09-25,179.95833333333334,3884.103125,0.0,53.71890547263681,26.355195862908793,3358.5797826087,141.713130434783,58.8862608695652
93,2019-09-26,179.91666666666666,3843.890625,0.0,53.70646766169153,26.62474227455996,3307.63883333333,200.709666666667,59.1889166666666
93,2019-09-27,179.91666666666666,3856.4031250000003,0.0,53.70646766169153,26.538355536215423,3151.65275,149.262541666667,59.3458333333333
93,2019-09-28,179.91666666666666,3924.9375,0.0,53.70646766169153,26.074962269392117,3265.22225,247.991833333333,58.8110833333333
93,2019-09-29,179.79166666666666,4019.4270833333335,0.0,53.66915422885572,25.444296148480255,3352.65279166667,202.112458333333,58.2598333333333
93,2019-09-30,114.16666666666667,2892.522916666667,0.0,34.07960199004975,22.45161315105301,3172.04858333333,972.7625,59.1606666666667
93,2019-10-01,44.916666666666664,1291.1895833333333,0.0,13.407960199004975,19.788029234453802,3151.59326666667,916.4082,58.2899333333333
93,2019-10-02,127.75,3259.2468750000003,0.0,38.13432835820896,22.296088980167646,3067.045,2005.26530434783,56.2067391304348
93,2019-10-03,179.91666666666666,4365.061458333334,0.0,53.70646766169153,23.44585481765442,2996.78195833333,587.493125,59.0449583333333
93,2019-10-04,179.625,4450.990624999999,0.0,53.61940298507463,22.955943094128624,2922.198625,459.056916666667,59.4351666666667
93,2019-10-05,179.83333333333334,4439.186458333334,0.0,53.681592039801,23.043680504209004,2805.29991666667,438.978458333333,60.286125
93,2019-10-06,179.79166666666666,4410.021874999999,0.0,53.66915422885572,23.190699718593926,2734.32358333333,524.623583333333,60.6512083333333
93,2019-10-07,47.458333333333336,1376.0416666666667,0.0,14.166666666666666,19.61850618218521,2968.54166666667,1238.17633333333,58.6355
93,2019-10-08,52.875,1420.6322916666668,0.0,15.78358208955224,21.171602726778787,2925.52446666667,1496.73333333333,60.002
93,2019-10-09,69.95833333333333,2113.436458333333,0.0,20.883084577114428,18.829348659872505,2467.00291304348,2120.07395652174,58.2019565217391
93,2019-10-10,87.75,2476.5760416666667,0.0,26.19402985074627,20.154892949060635,2501.34308333333,1789.333375,57.7139166666667
93,2019-10-11,78.58333333333333,1781.39375,0.37604166666666666,23.45771144278607,25.09317181810279,2299.85,1887.71808333333,57.45925
93,2019-10-12,179.875,3532.8104166666667,0.0,53.694029850746276,28.96246437414971,2371.568,2349.78195833333,57.1815
93,2019-10-13,179.91666666666666,3541.254166666667,0.0,53.70646766169153,28.90009934490409,2232.566625,2069.49166666667,58.0412916666667
93,2019-10-14,179.91666666666666,3518.4677083333336,0.0,53.70646766169153,29.087263464100676,1817.18191666667,1857.67495833333,59.4055
93,2019-10-15,179.91666666666666,3516.3541666666665,0.0,53.70646766169153,29.104746669826504,1964.44433333333,2218.0,59.1056666666667
93,2019-10-16,179.875,3568.3406250000003,0.0,53.694029850746276,28.674083162487698,1364.13913043478,1429.0767826087,59.2936086956522
93,2019-10-17,182.75,3818.8604166666664,0.0,54.552238805970156,27.2212860184621,1470.03475,1167.91529166667,57.4190833333333
93,2019-10-18,184.91666666666666,3923.5343749999997,0.0,55.199004975124375,26.809186268156214,2108.76945833333,461.388875,58.9735416666666
93,2019-10-19,184.83333333333334,3836.288541666667,0.0,55.17412935323384,27.406531070114333,2240.58333333333,513.841666666667,60.3991666666667
93,2019-10-20,184.75,3760.50625,0.0,55.149253731343286,27.946226211785536,2235.88333333333,512.920833333333,61.3333333333333
93,2019-10-21,132.66666666666666,2731.34375,0.0,39.601990049751244,27.62933893700572,2309.8125,476.525,61.4645833333333
93,2019-10-22,110.45833333333333,2501.804166666667,0.0,32.972636815920396,25.114828243395458,2315.46666666667,5.33333333333333,62.3133333333333
93,2019-10-23,165.54166666666666,3930.8406250000003,0.0,49.41542288557214,23.955592973336472,2783.59708695652,1230.0,57.3974347826087
93,2019-10-24,141.0,3317.754166666667,0.0,42.08955223880597,24.174636205967637,2443.18058333333,1100.2875,57.3929583333333
93,2019-10-25,159.25,3599.445833333333,0.0,47.53731343283582,25.16684860053689,2705.14029166667,1130.44308333333,58.7577916666667
93,2019-10-26,132.91666666666666,3179.9375,0.0,39.67661691542288,23.77638886159101,2283.656875,875.626375,58.7025833333333
93,2019-10-27,53.75,1368.5510416666666,0.0,16.044776119402986,22.340994771690557,2050.363875,321.316666666667,58.7355
93,2019-10-28,42.583333333333336,972.228125,0.371875,12.711442786069652,24.9147487318827,2666.17358333333,609.55625,59.400625
93,2019-10-29,84.08333333333333,1669.8364583333332,0.0,25.099502487562187,28.643165945434195,3566.60957142857,9.95942857142857,58.365
93,2019-10-30,78.75,1594.4947916666667,0.0,23.507462686567166,28.093929960835297,3506.91304347826,412.869565217391,57.9125217391304
93,2019-10-31,45.958333333333336,944.3729166666667,0.0,13.718905472636816,27.68253036810876,3118.31395833333,470.836125,57.250625
93,2019-11-01,100.58333333333333,2063.1041666666665,0.0,30.024875621890544,27.732556456526204,3650.276375,519.255458333333,56.786
93,2019-11-02,122.20833333333333,2529.992708333333,0.0,36.48009950248756,27.47682765335155,3251.31391666667,671.453583333333,58.150125
93,2019-11-03,131.45833333333334,2761.5187499999997,0.0,39.241293532338304,27.078534934605987,3319.41666666667,749.491625,58.12775
93,2019-11-04,133.79166666666666,2841.8729166666667,0.0,39.93781094527363,26.77993068440536,3161.25691666667,875.752791666667,57.599125
93,2019-11-05,140.5,3012.601041666667,0.0,41.940298507462686,26.528930392030414,3094.5833125,955.1166875,57.085625
93,2019-11-06,161.0,3374.6770833333335,0.0,48.059701492537314,27.13805333226327,3094.358,1137.28691304348,53.9732608695652
93,2019-11-07,167.5,3426.5020833333333,0.0,50.0,27.80666143376293,2864.35141666667,1169.29579166667,55.2844166666667
93,2019-11-08,168.58333333333334,3507.6114583333333,0.0,50.32338308457711,27.339350604701817,2301.15,984.604125,55.4252916666667
93,2019-11-09,164.58333333333334,3473.021875,0.0,49.12935323383085,26.956491919910846,2067.74445833333,868.997166666667,56.1423333333333
93,2019-11-10,164.91666666666666,3439.49375,0.0,49.22885572139303,27.274390954256628,2341.63891666667,856.693,56.5191666666667
93,2019-11-11,167.70833333333334,3514.1218750000003,0.0,50.06218905472637,27.147063668011732,2315.21670833333,924.17775,56.740625
93,2019-11-12,154.33333333333334,3234.19375,0.0,46.069651741293534,27.144305885955177,1876.327125,724.65,56.4275625
93,2019-11-13,165.08333333333334,3409.964583333333,0.0,49.278606965174134,27.538380673145635,1358.10434782609,587.120304347826,56.5588260869565
93,2019-11-14,174.45833333333334,3603.883333333333,0.0,52.07711442786069,27.536328482084908,1374.07358333333,716.24025,56.3077083333333
93,2019-11-15,174.75,3616.679166666667,0.0,52.16417910447761,27.484778278416087,1889.47633333333,982.013916666667,56.3565
93,2019-11-16,174.91666666666666,3519.7677083333333,0.0,52.21393034825871,28.26846508080207,1795.84583333333,1012.38604166667,55.7722916666667
93,2019-11-17,174.91666666666666,3636.394791666667,0.0,52.21393034825871,27.36183397456482,1202.69720833333,693.102791666667,56.1042916666667
93,2019-11-18,157.5,3232.5635416666664,0.036458333333333336,47.01492537313433,27.715232460305465,1343.15275,786.259791666667,55.9490833333333
93,2019-11-19,174.91666666666666,3509.1854166666667,0.0,52.21393034825871,28.353711400655463,1657.5458125,923.4541875,55.9059375
93,2019-11-20,174.75,3561.2635416666667,0.0,52.16417910447761,27.912459675331757,1870.97530434783,1219.35365217391,55.8116086956522
93,2019-11-21,174.91666666666666,3291.629166666667,0.0020833333333333333,52.21393034825871,30.227715674397977,1382.23329166667,1171.28616666667,55.6454166666667
93,2019-11-22,159.91666666666666,2947.042708333333,0.019791666666666666,47.7363184079602,30.866851809894648,1078.29029166667,1242.07216666667,48.5369166666667
93,2019-11-23,178.29166666666666,3347.0833333333335,0.0,53.22139303482587,30.300483422548652,1162.65279166667,1108.00558333333,55.8190416666667
93,2019-11-24,191.70833333333334,3663.0520833333335,0.0020833333333333333,57.22636815920398,29.77028111992978,763.61525,773.491666666667,56.816625
93,2019-11-25,192.16666666666666,3626.636458333333,0.0,57.36318407960199,30.141098180486146,1356.16391666667,1089.78191666667,56.88125
93,2019-11-26,191.70833333333334,3701.9166666666665,0.0,57.22636815920398,29.45773773345639,1354.0333125,969.523,57.23275
93,2019-11-27,183.54166666666666,3511.6770833333335,0.0,54.788557213930346,29.730700055271942,1240.44052173913,846.991260869565,48.4832173913044
93,2019-11-28,193.91666666666666,3695.2989583333333,0.0,57.885572139303484,29.850430271720047,1960.404125,703.505541666667,55.0125
93,2019-11-29,197.625,3698.3020833333335,0.0,58.992537313432834,30.39656711835668,1201.575,321.538833333333,56.4392083333333
93,2019-11-30,202.08333333333334,3780.410416666667,0.0,60.32338308457711,30.40721071033035,943.701416666667,257.744458333333,56.7491666666667
93,2019-12-01,199.875,3789.734375,0.0,59.66417910447761,30.00093179353764,780.494416666667,211.761125,55.5477083333333
93,2019-12-02,201.58333333333334,3761.7333333333336,0.0,60.17412935323383,30.482575260813565,959.841666666667,306.105541666667,54.4262083333333
93,2019-12-03,204.20833333333334,3707.7708333333335,0.0,60.957711442786064,31.328933789582308,888.1041875,353.9229375,56.3035625
93,2019-12-04,201.0,3717.835416666667,0.0,60.0,30.75324407515349,983.088347826087,251.318869565217,58.247347826087
93,2019-12-05,199.875,3675.828125,0.0,59.66417910447761,30.930598122021824,1364.17920833333,294.033375,57.6183333333333
93,2019-12-06,191.625,3583.234375,0.0,57.201492537313435,30.42019474375019,1352.19166666667,238.441666666667,57.1077083333333
93,2019-12-07,168.83333333333334,3274.5499999999997,0.0,50.398009950248756,29.32861852095029,1270.58333333333,188.444541666667,56.3566666666667
93,2019-12-08,183.66666666666666,3473.9541666666664,0.0,54.82587064676617,30.07400708526587,914.191625,186.116666666667,56.0773333333333
93,2019-12-09,199.875,3636.986833333333,4.654875,59.66417910447761,31.26092221670127,989.85,281.575,55.87
93,2019-12-10,202.16666666666666,3744.116666666667,0.0,60.34825870646766,30.714624870723107,0.0,0.0,0.0
93,2019-12-11,199.83333333333334,3797.2000000000003,0.0010416666666666667,59.65174129353233,29.93570554911806,0.0,0.0,0.0
93,2019-12-12,207.04166666666666,3870.803125,0.0,61.80348258706467,30.42577924675229,0.0,0.0,0.0
93,2019-12-13,211.875,4009.290625,0.0,63.24626865671642,30.06057025362186,0.0,0.0,0.0
93,2019-12-14,211.875,4022.0322916666664,0.0,63.24626865671642,29.96533935088268,0.0,0.0,0.0
93,2019-12-15,211.875,3913.0927083333336,0.0,63.24626865671642,30.79956737118365,0.0,0.0,0.0
93,2019-12-16,197.54166666666666,3682.5645833333333,0.0,58.96766169154228,30.513595126282954,0.0,0.0,0.0
93,2019-12-17,183.625,3509.165625,0.0,54.8134328358209,29.765486156936046,0.0,0.0,0.0
93,2019-12-18,155.08333333333334,3021.3145833333333,0.0,46.29353233830846,29.19807488140395,0.0,0.0,0.0
93,2019-12-19,109.70833333333333,2351.5666666666666,0.0,32.74875621890547,26.537949286763908,0.0,0.0,0.0
93,2019-12-20,107.25,2374.5822916666666,0.0,32.01492537313433,25.691834397190032,0.0,0.0,0.0
93,2019-12-21,151.375,2970.9947916666665,0.0,45.1865671641791,28.98259736935756,0.0,0.0,0.0
93,2019-12-22,180.04166666666666,3383.025,0.0,53.743781094527364,30.272818376715772,1165.81013043478,398.465130434783,57.7332173913043
93,2019-12-23,155.125,3097.5052083333335,0.0,46.30597014925373,28.487529446580833,1370.0,374.203,58.4
93,2019-12-24,184.25,3555.6510416666665,0.0,55.00000000000001,29.47632949310443,0.0,0.0,0.0
93,2019-12-25,181.75,3534.8104166666667,0.0,54.25373134328358,29.24780855173162,0.0,0.0,0.0
93,2019-12-26,178.66666666666666,3527.3760416666664,0.0,53.333333333333336,28.812225959196336,0.0,0.0,0.0
93,2019-12-27,155.91666666666666,3070.902083333333,0.0,46.54228855721393,28.880959019687257,0.0,0.0,0.0
93,2019-12-28,113.66666666666667,2564.5802083333333,0.0,33.930348258706466,25.211685202432548,0.0,0.0,0.0
93,2019-12-29,123.25,2726.4406249999997,0.0,36.7910447761194,25.714371950914327,0.0,0.0,0.0
93,2019-12-30,114.0,2557.327083333333,0.0,34.02985074626866,25.35733517336216,0.0,0.0,0.0
93,2019-12-31,159.875,3190.5416666666665,0.0,47.723880597014926,28.50369581967534,0.0,0.0,0.0
93,2020-01-01,155.125,3128.1281249999997,0.0,46.30597014925373,28.20864980820865,0.0,0.0,0.0
93,2020-01-02,151.54166666666666,3109.2822916666664,0.0,45.2363184079602,27.724067261413605,0.0,0.0,0.0
93,2020-01-03,147.70833333333334,3080.0572916666665,0.0,44.092039800995025,27.27917556547976,0.0,0.0,0.0
93,2020-01-04,166.20833333333334,3295.8854166666665,0.0,49.61442786069652,28.6857181987221,0.0,0.0,0.0
93,2020-01-05,169.91666666666666,3333.245833333333,0.0,50.721393034825866,28.997040338975566,0.0,0.0,0.0
93,2020-01-06,128.0,2582.157291666667,0.0,38.2089552238806,28.197610928523503,0.0,0.0,0.0
93,2020-01-07,128.20833333333334,2687.0958333333333,0.0,38.27114427860697,27.140518289830666,0.0,0.0,0.0
93,2020-01-08,133.66666666666666,2706.186458333333,0.0,39.90049751243781,28.096384608465915,0.0,0.0,0.0
93,2020-01-09,138.625,2731.008333333333,0.0,41.38059701492537,28.873775253950768,0.0,0.0,0.0
93,2020-01-10,139.91666666666666,2806.2510416666664,0.0,41.766169154228855,28.36141981140072,0.0,0.0,0.0
93,2020-01-11,139.91666666666666,2950.1229166666667,0.0,41.766169154228855,26.978287392450927,0.0,0.0,0.0
93,2020-01-12,139.91666666666666,2947.8385416666665,0.0,41.766169154228855,26.999193735994183,0.0,0.0,0.0
93,2020-01-13,99.875,2450.211458333333,0.0,29.813432835820898,23.1866637360806,0.0,0.0,0.0
93,2020-01-14,115.04166666666667,2600.509375,0.0,34.3407960199005,25.164121826025802,0.0,0.0,0.0
93,2020-01-15,75.70833333333333,1771.3208333333332,0.0,22.59950248756219,24.312604922095957,0.0,0.0,0.0
93,2020-01-16,2.3333333333333335,83.81770833333333,0.0,0.6965174129353234,15.835290706104102,0.0,0.0,0.0
93,2020-01-17,20.625,601.1489583333333,0.0,6.156716417910448,19.516273524830055,0.0,0.0,0.0
93,2020-01-18,69.95833333333333,1900.9822916666665,0.0,20.883084577114428,20.93372048697777,0.0,0.0,0.0
93,2020-01-19,70.0,1919.5895833333334,0.0,20.8955223880597,20.743149306003993,0.0,0.0,0.0
93,2020-01-20,69.95833333333333,1919.2135416666667,0.0,20.883084577114428,20.73486408911347,0.0,0.0,0.0
93,2020-01-21,40.916666666666664,1113.6479166666666,0.034374999999999996,12.213930348258707,20.8995711665803,0.0,0.0,0.0
93,2020-01-22,89.875,2294.4197916666667,0.004166666666666667,26.828358208955223,22.28184049798356,0.0,0.0,0.0
93,2020-01-23,99.95833333333333,2443.8802083333335,0.0,29.83830845771144,23.266128900491946,0.0,0.0,0.0
93,2020-01-24,79.79166666666667,2057.444791666667,0.0,23.818407960199007,22.060450859269377,0.0,0.0,0.0
93,2020-01-25,104.95833333333333,2579.703125,0.0,31.33084577114428,23.143670305516693,0.0,0.0,0.0
93,2020-01-26,80.625,2213.2000000000003,0.0,24.067164179104477,20.722116166636543,0.0,0.0,0.0
93,2020-01-27,26.708333333333332,781.7781249999999,0.0,7.9726368159203975,19.433378591627616,0.0,0.0,0.0
93,2020-01-28,42.125,1300.125,0.024999999999999998,12.574626865671643,18.430615645931482,0.0,0.0,0.0
93,2020-01-29,70.04166666666667,2174.4625,0.0,20.907960199004975,18.322704908556585,0.0,0.0,0.0
93,2020-01-30,64.45833333333333,2014.9253333333334,0.0,19.241293532338307,18.197224484965755,0.0,0.0,0.0
93,2020-01-31,53.125,1635.4923333333334,0.065625,15.858208955223882,18.477170584922746,0.0,0.0,0.0
93,2020-02-01,69.70833333333333,2160.711458333333,0.05520833333333333,20.808457711442784,18.351558908146416,0.0,0.0,0.0
93,2020-02-02,69.95833333333333,2177.2145833333334,0.007291666666666666,20.883084577114428,18.277772089657113,0.0,0.0,0.0
93,2020-02-03,50.708333333333336,1620.45625,0.0,15.13681592039801,17.800289441802445,0.0,0.0,0.0
93,2020-02-04,65.41666666666667,2194.0499999999997,0.0,19.5273631840796,16.960042184797775,0.0,0.0,0.0
93,2020-02-05,54.208333333333336,2064.9489583333334,0.0,16.181592039800996,14.93281798564768,0.0,0.0,0.0
93,2020-02-06,69.95833333333333,2230.5499999999997,0.0,20.883084577114428,17.840726253365514,0.0,0.0,0.0
93,2020-02-07,52.083333333333336,1661.7636249999998,0.0,15.547263681592039,17.82848996415547,0.0,0.0,0.0
93,2020-02-08,22.958333333333332,718.3885416666667,0.16041666666666668,6.853233830845771,18.178832929990396,0.0,0.0,0.0
93,2020-02-09,69.95833333333333,2151.03125,0.3625,20.883084577114428,18.500257466944955,0.0,0.0,0.0
93,2020-02-10,69.95833333333333,2200.484375,0.035416666666666666,20.883084577114428,18.0844873958464,0.0,0.0,0.0
93,2020-02-11,64.16666666666667,2120.821875,0.06770833333333333,19.154228855721392,17.21037458126411,0.0,0.0,0.0
93,2020-02-12,45.0,1825.2229166666666,0.026041666666666668,13.432835820895523,14.024314381690822,0.0,0.0,0.0
93,2020-02-13,45.0,1814.5302083333333,0.0020833333333333333,13.432835820895523,14.10695720712834,0.0,0.0,0.0
93,2020-02-14,45.0,1824.89375,0.030208333333333334,13.432835820895523,14.026844028590707,0.0,0.0,0.0
93,2020-02-15,44.958333333333336,1846.7427083333332,0.0020833333333333333,13.42039800995025,13.848057174240155,0.0,0.0,0.0
93,2020-02-16,45.0,1846.4322916666667,0.19791666666666666,13.432835820895523,13.863221584418147,0.0,0.0,0.0
93,2020-02-17,45.0,1836.3229166666667,0.005208333333333333,13.432835820895523,13.939541769954678,0.0,0.0,0.0
93,2020-02-18,45.0,1849.246875,0.040625,13.432835820895523,13.842121539342871,0.0,0.0,0.0
93,2020-02-19,45.0,1868.5,0.0,13.432835820895523,13.699491570778703,0.0,0.0,0.0
93,2020-02-20,15.291666666666666,727.821875,0.0,4.564676616915423,11.951289211006777,0.0,0.0,0.0
93,2020-02-21,3.25,221.34270833333335,0.0020833333333333333,0.9701492537313432,8.352244116166013,0.0,0.0,0.0
93,2020-02-22,10.541666666666666,511.17408333333333,0.0,3.146766169154229,11.730742196056605,0.0,0.0,0.0
93,2020-02-23,14.75,653.8697916666666,0.0,4.402985074626866,12.83174689150331,0.0,0.0,0.0
93,2020-02-24,16.166666666666668,672.0041666666667,0.0,4.82587064676617,13.684645639184609,0.0,0.0,0.0
93,2020-02-25,25.666666666666668,1194.8207083333334,0.0,7.6616915422885565,12.21945305578216,0.0,0.0,0.0
93,2020-02-26,4.791666666666667,422.39375,0.0,1.4303482587064678,6.452888382515655,0.0,0.0,0.0
93,2020-02-27,9.958333333333334,639.6576249999999,0.0,2.972636815920398,8.855724880078535,0.0,0.0,0.0
93,2020-02-28,40.583333333333336,1591.5104166666667,0.0,12.114427860696518,14.505184845807287,0.0,0.0,0.0
93,2020-02-29,45.125,1681.7302083333334,0.0,13.470149253731343,15.263211684890498,0.0,0.0,0.0
93,2020-03-01,53.958333333333336,1851.7708333333333,0.0,16.106965174129353,16.575106410905477,0.0,0.0,0.0
93,2020-03-02,65.70833333333333,2034.9468749999999,0.0,19.61442786069652,18.3676000277785,0.0,0.0,0.0
93,2020-03-03,68.33333333333333,2151.821875,0.0,20.398009950248756,18.063891918459923,0.0,0.0,0.0
93,2020-03-04,77.08333333333333,2266.0281250000003,0.0,23.00995024875622,19.349967002039943,0.0,0.0,0.0
93,2020-03-05,63.291666666666664,2018.765625,0.0,18.893034825870647,17.833872974839377,0.0,0.0,0.0
93,2020-03-06,76.29166666666667,2500.2312500000003,0.0,22.773631840796018,17.35729167274249,0.0,0.0,0.0
93,2020-03-07,78.75,2427.6666666666665,0.0,23.507462686567166,18.452131676506934,0.0,0.0,0.0
93,2020-03-08,49.041666666666664,1964.2427083333332,0.0,14.639303482587065,14.202183163959676,0.0,0.0,0.0
93,2020-03-09,45.25,1855.9322916666667,0.0,13.507462686567164,13.868883282492234,0.0,0.0,0.0
93,2020-03-10,45.0,1827.5458333333333,0.0,13.432835820895523,14.006488665354949,0.0,0.0,0.0
93,2020-03-11,52.041666666666664,1933.8166666666666,0.0,15.534825870646765,15.308087489621848,0.0,0.0,0.0
93,2020-03-12,68.66666666666667,2221.6447916666666,0.0,20.497512437810943,17.58151844768414,0.0,0.0,0.0
93,2020-03-13,47.416666666666664,1950.4010416666667,0.0,14.154228855721392,13.829043350236908,0.0,0.0,0.0
93,2020-03-14,10.541666666666666,439.9483333333333,0.0010416666666666667,3.146766169154229,13.629899091686271,0.0,0.0,0.0
93,2020-03-15,0.0,2.823375,0.0,0.0,0.0,0.0,0.0,0.0
93,2020-03-16,0.0,4.4750000000000005,0.0,0.0,0.0,0.0,0.0,0.0
93,2020-03-17,0.0,0.0,0.009375,0.0,0.0,0.0,0.0,0.0
93,2020-03-18,25.75,761.2424166666666,0.3229166666666667,7.686567164179105,19.241516253747026,0.0,0.0,0.0
93,2020-03-19,82.95833333333333,2144.0583333333334,0.004166666666666667,24.763681592039802,22.009412964251336,0.0,0.0,0.0
93,2020-03-20,75.83333333333333,1964.9281250000001,0.0010416666666666667,22.63681592039801,21.953234435879317,0.0,0.0,0.0
93,2020-03-21,89.95833333333333,2298.545833333333,0.440625,26.853233830845767,22.262466063990942,0.0,0.0,0.0
93,2020-03-22,89.95833333333333,2294.6281249999997,0.340625,26.853233830845767,22.30047564291539,0.0,0.0,0.0
93,2020-03-23,71.33333333333333,1654.4666666666665,2.2937499999999997,21.293532338308456,24.52559401485541,0.0,0.0,0.0
93,2020-03-24,148.95833333333334,3181.539583333333,4.153125,44.46517412935324,26.632535305125028,0.0,0.0,0.0
93,2020-03-25,128.375,2805.6854166666667,3.5965416666666665,38.32089552238806,26.0271442881233,0.0,0.0,0.0
93,2020-03-26,174.54166666666666,4014.366583333333,0.3020833333333333,52.101990049751244,24.732449315357258,0.0,0.0,0.0
93,2020-03-27,110.625,2534.214916666667,0.007291666666666666,33.02238805970149,24.83103823837093,0.0,0.0,0.0
93,2020-03-28,108.875,2487.0677083333335,17.43916666666667,32.5,24.901505077306147,0.0,0.0,0.0
93,2020-03-29,118.58333333333333,2951.2038333333335,1.7958333333333334,35.398009950248756,22.856487246287383,0.0,0.0,0.0
93,2020-03-30,185.75,4776.321583333333,0.026041666666666668,55.44776119402985,22.12179180634805,0.0,0.0,0.0
93,2020-03-31,210.29166666666666,5981.573958333333,0.010416666666666666,62.77363184079602,19.99823299945498,0.0,0.0,0.0
93,2020-04-01,216.04166666666666,5575.836458333334,0.06145833333333334,64.49004975124379,22.04004767844685,0.0,0.0,0.0
93,2020-04-02,219.91666666666666,5622.096875,0.01875,65.64676616915422,22.250760407887054,0.0,0.0,0.0
93,2020-04-03,223.75,5686.710416666666,0.010416666666666666,66.7910447761194,22.381385547663943,0.0,0.0,0.0
93,2020-04-04,207.45833333333334,5173.404166666666,0.0,61.92786069651741,22.81074732922203,0.0,0.0,0.0
93,2020-04-05,224.33333333333334,4609.055208333333,0.0031249999999999997,66.96517412935323,27.686428565025118,0.0,0.0,0.0
93,2020-04-06,189.79166666666666,3880.9354166666667,0.004166666666666667,56.65422885572139,27.81799097332455,0.0,0.0,0.0
93,2020-04-07,223.54166666666666,4231.572916666667,0.0,66.72885572139303,30.049807457661608,0.0,0.0,0.0
93,2020-04-08,230.0,4746.585416666667,0.0,68.65671641791045,27.563322932581798,0.0,0.0,0.0
93,2020-04-09,227.125,5094.045833333334,0.030208333333333334,67.79850746268656,25.36221209238564,0.0,0.0,0.0
93,2020-04-10,212.08333333333334,4853.714583333333,0.0,63.30845771144279,24.85520468358355,0.0,0.0,0.0
93,2020-04-11,192.91666666666666,4406.360416666666,0.36562500000000003,57.58706467661692,24.904324698561535,0.0,0.0,0.0
93,2020-04-12,205.83333333333334,4818.542708333333,0.9520833333333334,61.442786069651746,24.29881152835296,0.0,0.0,0.0
93,2020-04-13,203.5,4745.506249999999,0.0,60.74626865671642,24.393094695288482,0.0,0.0,0.0
93,2020-04-14,200.54166666666666,4277.83125,0.0062499999999999995,59.86318407960199,26.66649946096453,0.0,0.0,0.0
93,2020-04-15,189.66666666666666,4124.214583333333,0.06041666666666667,56.61691542288557,26.159822686777567,0.0,0.0,0.0
93,2020-04-16,197.33333333333334,4330.202083333334,0.09375,58.90547263681592,25.922526389662014,0.0,0.0,0.0
93,2020-04-17,198.625,4462.888541666666,1.0822916666666667,59.291044776119406,25.316455873473203,0.0,0.0,0.0
93,2020-04-18,199.875,4690.990624999999,0.22291666666666665,59.66417910447761,24.23700484372637,0.0,0.0,0.0
93,2020-04-19,211.16666666666666,5813.703125,0.375,63.03482587064677,20.661295615931348,0.0,0.0,0.0
93,2020-04-20,205.875,5301.705208333334,0.2333333333333333,61.45522388059701,22.08884837956027,0.0,0.0,0.0
93,2020-04-21,215.83333333333334,5299.298958333334,0.540625,64.42786069651741,23.167818122693248,0.0,0.0,0.0
93,2020-04-22,222.875,5403.836458333333,0.88775,66.52985074626866,23.46087453685971,0.0,0.0,0.0
93,2020-04-23,179.20833333333334,3650.1124999999997,1.3041666666666667,53.49502487562189,27.92781691279683,0.0,0.0,0.0
93,2020-04-24,205.91666666666666,4061.9208333333336,0.36562500000000003,61.46766169154228,28.836668338699905,0.0,0.0,0.0
93,2020-04-25,196.08333333333334,3348.1687500000003,0.012499999999999999,58.53233830845771,33.31335558015441,0.0,0.0,0.0
93,2020-04-26,189.45833333333334,2691.6916666666666,0.021875000000000002,56.5547263681592,40.03809820135829,0.0,0.0,0.0
93,2020-04-27,176.875,2712.85,0.625,52.79850746268657,37.087342032671664,0.0,0.0,0.0
93,2020-04-28,181.91666666666666,2775.9718749999997,0.12291666666666667,54.30348258706468,37.27712979400733,0.0,0.0,0.0
93,2020-04-29,180.45833333333334,2711.6614583333335,0.08020833333333334,53.868159203980106,37.855284243656996,0.0,0.0,0.0
93,2020-04-30,166.66666666666666,2566.022916666667,0.012499999999999999,49.75124378109453,36.946496050281006,0.0,0.0,0.0
93,2020-05-01,190.25,2961.6354166666665,0.0,56.791044776119406,36.54080480590327,0.0,0.0,0.0
93,2020-05-02,185.25,2929.0677083333335,0.0,55.298507462686565,35.976080272982195,0.0,0.0,0.0
93,2020-05-03,192.16666666666666,3077.4677083333336,0.0,57.36318407960199,35.5197246292976,0.0,0.0,0.0
93,2020-05-04,175.20833333333334,2875.0260416666665,0.0,52.30099502487562,34.66554348843459,0.0,0.0,0.0
93,2020-05-05,159.79166666666666,2634.0333333333333,0.18333333333333335,47.699004975124375,34.507849706618074,0.0,0.0,0.0
93,2020-05-06,170.25,2874.7374999999997,0.19479166666666667,50.82089552238806,33.687901938872685,0.0,0.0,0.0
93,2020-05-07,181.79166666666666,3073.61875,0.07916666666666666,54.26616915422886,33.64410752707121,0.0,0.0,0.0
93,2020-05-08,191.5,3131.1822916666665,0.7937500000000001,57.16417910447761,34.78928187069913,0.0,0.0,0.0
93,2020-05-09,189.875,3075.398958333333,0.5166666666666667,56.67910447761194,35.11974564275705,0.0,0.0,0.0
93,2020-05-10,199.91666666666666,3259.820833333333,0.8822916666666667,59.67661691542288,34.88512703706023,0.0,0.0,0.0
93,2020-05-11,199.91666666666666,3320.948958333333,0.19583333333333333,59.67661691542288,34.24300262234701,0.0,0.0,0.0
93,2020-05-12,197.45833333333334,3243.9822916666667,0.5697916666666667,58.942786069651746,34.62438196194257,0.0,0.0,0.0
93,2020-05-13,186.58333333333334,3131.6229166666667,1.9927083333333335,55.69651741293532,33.8913152281487,0.0,0.0,0.0
93,2020-05-14,185.91666666666666,3188.597916666667,1.7125000000000001,55.49751243781095,33.166802458673814,0.0,0.0,0.0
93,2020-05-15,188.875,3195.710416666667,0.0020833333333333333,56.38059701492537,33.61956555043511,0.0,0.0,0.0
93,2020-05-16,199.875,2928.2708333333335,0.0,59.66417910447761,38.82686027732521,0.0,0.0,0.0
93,2020-05-17,195.20833333333334,2864.359375,0.0010416666666666667,58.27114427860697,38.76643689112664,0.0,0.0,0.0
93,2020-05-18,190.16666666666666,2809.225,0.0,56.76616915422885,38.50639905628381,0.0,0.0,0.0
93,2020-05-19,179.70833333333334,2736.796875,0.036458333333333336,53.64427860696518,37.3517272003527,0.0,0.0,0.0
93,2020-05-20,148.41666666666666,2261.4427083333335,0.08541666666666665,44.30348258706467,37.33207430421368,0.0,0.0,0.0
93,2020-05-21,59.375,1263.6958333333334,0.3697916666666667,17.723880597014926,26.72674727238556,0.0,0.0,0.0
93,2020-05-22,50.0,1195.9979166666667,0.010416666666666666,14.925373134328357,23.78069917206517,0.0,0.0,0.0
93,2020-05-23,42.25,1118.809375,0.0,12.611940298507463,21.481057336808007,0.0,0.0,0.0
93,2020-05-24,43.416666666666664,1118.7947916666667,0.009375,12.960199004975124,22.07451036255842,0.0,0.0,0.0
93,2020-05-25,43.583333333333336,1121.8729166666667,0.0,13.009950248756219,22.09845019829811,0.0,0.0,0.0
93,2020-05-26,36.916666666666664,1112.1125,0.0,11.019900497512438,18.88246967420612,0.0,0.0,0.0
93,2020-05-27,45.75,1073.51875,0.0,13.656716417910447,24.241891443442416,0.0,0.0,0.0
93,2020-05-28,191.875,3313.710416666667,0.0,57.276119402985074,32.937366911839135,0.0,0.0,0.0
93,2020-05-29,136.5,2410.9421666666667,4.725333333333333,40.74626865671642,32.205563067218606,0.0,0.0,0.0
93,2020-05-30,0.2916666666666667,442.70208333333335,0.0,0.08706467661691543,0.3747660751289038,0.0,0.0,0.0
93,2020-05-31,0.0,987.6854166666667,1.33125,0.0,0.0,0.0,0.0,0.0
93,2020-06-01,136.41666666666666,2952.4395833333333,2.3697916666666665,40.72139303482587,26.282789209394398,0.0,0.0,0.0
93,2020-06-02,185.58333333333334,3585.94375,0.978125,55.39800995024876,29.438829348929723,0.0,0.0,0.0
93,2020-06-03,199.125,3872.834375,0.024999999999999998,59.440298507462686,29.24703886930357,0.0,0.0,0.0
93,2020-06-04,165.125,3317.464583333333,0.06041666666666667,49.2910447761194,28.313370589864373,0.0,0.0,0.0
93,2020-06-05,33.458333333333336,749.7541666666666,0.0,9.987562189054726,25.384607547288645,0.0,0.0,0.0
93,2020-06-06,0.0,8.805208333333333,0.0,0.0,0.0,0.0,0.0,0.0
93,2020-06-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
93,2020-06-08,0.0,0.696875,0.0,0.0,0.0,0.0,0.0,0.0
93,2020-06-09,0.0,34.32083333333333,0.0,0.0,0.0,0.0,0.0,0.0
93,2020-06-10,12.958333333333334,696.1770833333334,0.017708333333333333,3.8681592039801,10.588012907795052,0.0,0.0,0.0
93,2020-06-11,12.666666666666666,501.0757083333333,2.9447083333333333,3.7810945273631837,14.379508130992956,0.0,0.0,0.0
93,2020-06-12,10.291666666666666,456.403125,0.0062499999999999995,3.072139303482587,12.82691273324554,0.0,0.0,0.0
93,2020-06-13,0.0,1.8927083333333332,0.0,0.0,0.0,0.0,0.0,0.0
93,2020-06-14,2.125,110.99583333333334,0.03229166666666667,0.6343283582089552,10.890236119974475,0.0,0.0,0.0
93,2020-06-15,23.25,954.4499999999999,0.0,6.940298507462686,13.856540415946355,0.0,0.0,0.0
93,2020-06-16,16.666666666666668,635.9812499999999,0.14583333333333334,4.975124378109453,14.90697336683362,0.0,0.0,0.0
93,2020-06-17,35.625,1038.3395833333334,0.0,10.634328358208956,19.516435494970935,0.0,0.0,0.0
93,2020-06-18,89.79166666666667,2063.5364583333335,0.0,26.803482587064675,24.751921803605427,0.0,0.0,0.0
93,2020-06-19,138.33333333333334,2785.490625,0.0,41.29353233830846,28.249461838023997,0.0,0.0,0.0
93,2020-06-20,134.625,2746.5885416666665,0.0,40.1865671641791,27.88156519925286,0.0,0.0,0.0
93,2020-06-21,132.95833333333334,2747.472916666667,0.0,39.68905472636816,27.52752592597086,0.0,0.0,0.0
93,2020-06-22,117.875,2727.5,0.0,35.1865671641791,24.583402077604642,0.0,0.0,0.0
93,2020-06-23,156.66666666666666,3101.525,0.0,46.766169154228855,28.73335608199909,0.0,0.0,0.0
93,2020-06-24,119.91666666666667,2577.2458333333334,0.0,35.79601990049751,26.467245126553596,0.0,0.0,0.0
93,2020-06-25,92.0,2194.686458333333,0.0,27.46268656716418,23.845167708561256,0.0,0.0,0.0
93,2020-06-26,44.583333333333336,1419.6635416666668,0.011458333333333334,13.308457711442786,17.86372993796701,0.0,0.0,0.0
93,2020-06-27,12.208333333333334,415.39479166666666,0.0,3.644278606965174,16.717847897373396,0.0,0.0,0.0
93,2020-06-28,0.0,0.7843749999999999,0.37916666666666665,0.0,0.0,0.0,0.0,0.0
93,2020-06-29,0.0,0.13229166666666667,0.0,0.0,0.0,0.0,0.0,0.0
93,2020-06-30,32.041666666666664,662.928125,0.0,9.564676616915422,27.49373177605876,0.0,0.0,0.0
93,2020-07-01,123.33333333333333,2594.5333333333333,0.0,36.81592039800995,27.039972934546142,0.0,0.0,0.0
93,2020-07-02,143.58333333333334,2930.6218750000003,0.0,42.86069651741293,27.869506744574853,0.0,0.0,0.0
93,2020-07-03,148.79166666666666,3074.445833333333,0.0,44.415422885572134,27.529403447143363,0.0,0.0,0.0
93,2020-07-04,170.83333333333334,3483.1458333333335,0.0,50.99502487562189,27.89883027993931,0.0,0.0,0.0
93,2020-07-05,183.45833333333334,3650.0187499999997,0.0,54.7636815920398,28.590871013409934,0.0,0.0,0.0
93,2020-07-06,165.125,3308.2937500000003,0.0,49.2910447761194,28.391857333305627,0.0,0.0,0.0
93,2020-07-07,165.70833333333334,3371.707291666667,0.0,49.46517412935324,27.956289042076747,0.0,0.0,0.0
93,2020-07-08,172.29166666666666,3416.4812500000003,0.0,51.43034825870647,28.686018123341245,0.0,0.0,0.0
93,2020-07-09,147.91666666666666,3053.3385416666665,0.0,44.15422885572139,27.556698809306525,0.0,0.0,0.0
93,2020-07-10,171.375,3453.9656250000003,0.0,51.15671641791045,28.22373557930241,0.0,0.0,0.0
93,2020-07-11,173.83333333333334,3494.9031250000003,0.0,51.8905472636816,28.29325761195296,0.0,0.0,0.0
93,2020-07-12,176.91666666666666,3560.4406249999997,0.0,52.81094527363184,28.265068237789315,0.0,0.0,0.0
93,2020-07-13,178.0,3583.2958333333336,0.0,53.13432835820896,28.25676082656679,0.0,0.0,0.0
93,2020-07-14,174.5,3675.2052083333333,0.0010416666666666667,52.08955223880597,27.008401174877704,0.0,0.0,0.0
93,2020-07-15,146.875,3616.0322916666664,0.0,43.843283582089555,23.104715083953376,0.0,0.0,0.0
93,2020-07-16,97.16666666666667,2633.3854166666665,0.01875,29.004975124378106,20.988814830930295,0.0,0.0,0.0
93,2020-07-17,127.83333333333333,3435.304166666667,0.0,38.159203980099505,21.167226418168532,0.0,0.0,0.0
93,2020-07-18,197.375,5223.357291666666,0.0,58.91791044776119,21.494504951018293,0.0,0.0,0.0
93,2020-07-19,199.16666666666666,5497.511458333333,0.0,59.452736318407965,20.607985949198103,0.0,0.0,0.0
93,2020-07-20,185.41666666666666,5118.389583333334,0.0,55.348258706467654,20.606321351347354,0.0,0.0,0.0
93,2020-07-21,191.0,5306.5,0.0,57.01492537313433,20.474355350356483,0.0,0.0,0.0
93,2020-07-22,194.95833333333334,5415.0,0.0,58.19651741293532,20.47992587462809,0.0,0.0,0.0
93,2020-07-23,194.91666666666666,5429.609375,0.0,58.18407960199005,20.420455610072725,0.0,0.0,0.0
93,2020-07-24,188.75,5376.885416666667,0.0,56.343283582089555,19.968305691220717,0.0,0.0,0.0
93,2020-07-25,194.29166666666666,5477.339583333333,0.0020833333333333333,57.99751243781095,20.177601681878965,0.0,0.0,0.0
93,2020-07-26,199.91666666666666,5643.388541666667,0.0,59.67661691542288,20.150883294543473,0.0,0.0,0.0
93,2020-07-27,182.0,5085.101041666667,0.0,54.328358208955216,20.359018595377794,0.0,0.0,0.0
93,2020-07-28,132.0,2780.2239583333335,0.0,39.40298507462687,27.007176804926164,0.0,0.0,0.0
93,2020-07-29,99.08333333333333,2436.0187499999997,0.0,29.577114427860696,23.136892020136454,0.0,0.0,0.0
93,2020-07-30,77.83333333333333,2114.615625,0.0,23.233830845771145,20.937230350997922,0.0,0.0,0.0
93,2020-07-31,160.625,3390.2125,0.0,47.94776119402985,26.95077496371294,0.0,0.0,0.0
93,2020-08-01,149.95833333333334,3291.504166666667,0.0,44.7636815920398,25.915597943020813,0.0,0.0,0.0
93,2020-08-02,110.0,2634.227083333333,0.0,32.83582089552239,23.753330554740522,0.0,0.0,0.0
93,2020-08-03,131.83333333333334,3024.8447916666664,0.0,39.35323383084577,24.79174953076679,0.0,0.0,0.0
93,2020-08-04,149.95833333333334,3380.8541666666665,0.0,44.7636815920398,25.230694494939847,0.0,0.0,0.0
93,2020-08-05,149.91666666666666,3466.359375,0.0020833333333333333,44.75124378109453,24.60148761183258,0.0,0.0,0.0
93,2020-08-06,149.95833333333334,3291.571875,0.009375,44.7636815920398,25.91506485366087,0.0,0.0,0.0
93,2020-08-07,149.875,3459.38125,0.004166666666666667,44.73880597014925,24.644261407537353,0.0,0.0,0.0
93,2020-08-08,149.91666666666666,3703.957291666667,0.0,44.75124378109453,23.023374868301985,0.0,0.0,0.0
93,2020-08-09,149.875,3516.0729166666665,0.0,44.73880597014925,24.24690780137642,0.0,0.0,0.0
93,2020-08-10,112.29166666666667,2623.3802083333335,0.0,33.51990049751244,24.348450465796688,0.0,0.0,0.0
93,2020-08-11,82.25,2200.1208333333334,0.0,24.55223880597015,21.26544186020086,0.0,0.0,0.0
93,2020-08-12,122.83333333333333,3203.022916666667,0.425,36.666666666666664,21.814297387905913,0.0,0.0,0.0
93,2020-08-13,129.95833333333334,3385.453125,0.004166666666666667,38.79353233830846,21.835963817825547,0.0,0.0,0.0
93,2020-08-14,60.583333333333336,1439.5834166666666,0.0,18.084577114427862,23.938744393319187,0.0,0.0,0.0
93,2020-08-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
93,2020-08-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
93,2020-08-17,63.875,1487.6322916666668,0.0,19.06716417910448,24.42420036873471,0.0,0.0,0.0
93,2020-08-18,129.91666666666666,2961.8114583333336,0.0031249999999999997,38.78109452736319,24.951260941215004,0.0,0.0,0.0
93,2020-08-19,129.91666666666666,2949.8416666666667,0.035416666666666666,38.78109452736319,25.052507526298495,0.0,0.0,0.0
93,2020-08-20,129.95833333333334,2930.9562499999997,0.02395833333333333,38.79353233830846,25.222018221679164,0.0,0.0,0.0
93,2020-08-21,144.79166666666666,3374.821875,0.0020833333333333333,43.22139303482587,24.404940301890417,0.0,0.0,0.0
93,2020-08-22,149.95833333333334,3461.632291666667,0.0,44.7636815920398,24.6419294205397,0.0,0.0,0.0
93,2020-08-23,149.95833333333334,3507.945833333333,0.0010416666666666667,44.7636815920398,24.316595142535537,0.0,0.0,0.0
93,2020-08-24,149.95833333333334,3542.3541666666665,0.0,44.7636815920398,24.080398118796545,0.0,0.0,0.0
93,2020-08-25,149.95833333333334,3591.5958333333333,0.0,44.7636815920398,23.75024990825418,0.0,0.0,0.0
93,2020-08-26,149.95833333333334,3649.2479166666667,0.0,44.7636815920398,23.37503522891037,0.0,0.0,0.0
93,2020-08-27,149.91666666666666,3503.698958333333,0.0020833333333333333,44.75124378109453,24.339304899296412,0.0,0.0,0.0
93,2020-08-28,149.91666666666666,3506.1843750000003,0.0,44.75124378109453,24.32205158127836,0.0,0.0,0.0
93,2020-08-29,149.95833333333334,3532.6531250000003,0.0,44.7636815920398,24.146525456305902,0.0,0.0,0.0
93,2020-08-30,149.95833333333334,3471.383333333333,0.0,44.7636815920398,24.572710766921286,0.0,0.0,0.0
93,2020-08-31,149.95833333333334,3364.8458333333333,0.0031249999999999997,44.7636815920398,25.350730118475788,0.0,0.0,0.0
93,2020-09-01,149.95833333333334,3531.725,0.027083333333333334,44.7636815920398,24.15287107889519,0.0,0.0,0.0
93,2020-09-02,98.625,2467.2291666666665,0.0,29.440298507462686,22.73853935335692,0.0,0.0,0.0
93,2020-09-03,149.91666666666666,3694.8145833333333,0.0,44.75124378109453,23.08034552177385,0.0,0.0,0.0
93,2020-09-04,149.95833333333334,3561.11875,0.0,44.7636815920398,23.95351141017443,0.0,0.0,0.0
93,2020-09-05,149.95833333333334,3530.4072916666664,0.0,44.7636815920398,24.16188602727514,0.0,0.0,0.0
93,2020-09-06,149.95833333333334,3435.165625,0.0,44.7636815920398,24.831786272637466,0.0,0.0,0.0
93,2020-09-07,149.95833333333334,3414.4114583333335,0.030208333333333334,44.7636815920398,24.982723860922427,0.0,0.0,0.0
93,2020-09-08,149.95833333333334,3520.4229166666664,0.0,44.7636815920398,24.230412263046837,0.0,0.0,0.0
93,2020-09-09,149.95833333333334,3520.15625,0.0,44.7636815920398,24.23224781886063,0.0,0.0,0.0
93,2020-09-10,153.70833333333334,3614.3583333333336,0.0,45.88308457711443,24.190856452928095,0.0,0.0,0.0
93,2020-09-11,90.04166666666667,2415.3385416666665,0.0,26.87810945273632,21.205599341592183,0.0,0.0,0.0
93,2020-09-12,124.16666666666667,2881.4197916666667,0.0010416666666666667,37.06467661691542,24.512269643304943,0.0,0.0,0.0
93,2020-09-13,149.95833333333334,3305.6416666666664,0.004166666666666667,44.7636815920398,25.804762649040235,0.0,0.0,0.0
93,2020-09-14,144.75,3376.1593749999997,0.0010416666666666667,43.208955223880594,24.388251813497398,0.0,0.0,0.0
93,2020-09-15,149.95833333333334,3594.2489583333336,0.0010416666666666667,44.7636815920398,23.732718462180657,0.0,0.0,0.0
93,2020-09-16,149.95833333333334,3672.058333333333,0.0,44.7636815920398,23.22983211807486,0.0,0.0,0.0
93,2020-09-17,149.95833333333334,3631.9385416666664,0.0,44.7636815920398,23.486437788665622,0.0,0.0,0.0
93,2020-09-18,149.95833333333334,3688.9125,0.0,44.7636815920398,23.12369800343898,0.0,0.0,0.0
93,2020-09-19,149.91666666666666,3636.629166666667,0.0,44.75124378109453,23.449626924811707,0.0,0.0,0.0
93,2020-09-20,59.916666666666664,1405.8999999999999,0.421875,17.88557213930348,24.242547280903494,0.0,0.0,0.0
93,2020-09-21,0.041666666666666664,268.2885416666667,0.005208333333333333,0.01243781094527363,0.08834290403030526,0.0,0.0,0.0
93,2020-09-22,0.2916666666666667,351.34791666666666,0.0,0.08706467661691543,0.4722092101648216,0.0,0.0,0.0
93,2020-09-23,29.583333333333332,1552.78125,0.0,8.83084577114428,10.837319236763781,0.0,0.0,0.0
93,2020-09-24,0.08333333333333333,893.1427083333333,0.0,0.02487562189054726,0.05307413623320586,0.0,0.0,0.0
93,2020-09-25,0.0,1202.8114583333333,0.0,0.0,0.0,0.0,0.0,0.0
93,2020-09-26,0.0,1039.0249999999999,0.0,0.0,0.0,0.0,0.0,0.0
93,2020-09-27,0.0,1028.4947916666667,0.0,0.0,0.0,0.0,0.0,0.0
93,2020-09-28,1.5833333333333333,911.6010416666667,0.0,0.47263681592039797,0.9879900708879487,0.0,0.0,0.0
93,2020-09-29,1.1666666666666667,53.85729166666667,0.0,0.3482587064676617,12.322173439323315,0.0,0.0,0.0
93,2020-09-30,27.916666666666668,941.9343749999998,0.0,8.333333333333332,16.858850230999966,0.0,0.0,0.0
93,2020-10-01,107.54166666666667,3299.6874999999995,0.0,32.101990049751244,18.53911460470794,0.0,0.0,0.0
93,2020-10-02,134.875,3948.7062499999997,0.004166666666666667,40.26119402985074,19.429501962404352,0.0,0.0,0.0
93,2020-10-03,135.95833333333334,4058.776041666666,0.0,40.58457711442786,19.054422109155617,0.0,0.0,0.0
93,2020-10-04,149.91666666666666,4503.4875,0.008333333333333333,44.75124378109453,18.935901836570483,0.0,0.0,0.0
93,2020-10-05,156.20833333333334,4604.185416666668,0.012499999999999999,46.62935323383085,19.299072236055746,0.0,0.0,0.0
93,2020-10-06,150.83333333333334,4436.217708333333,0.0,45.024875621890544,19.34058096756755,0.0,0.0,0.0
93,2020-10-07,155.33333333333334,4553.738541666667,0.0,46.3681592039801,19.403568511739472,0.0,0.0,0.0
93,2020-10-08,159.91666666666666,4669.263541666667,0.0,47.7363184079602,19.481858272468763,0.0,0.0,0.0
93,2020-10-09,162.16666666666666,4426.163541666666,0.0,48.407960199004975,20.84102963823621,0.0,0.0,0.0
93,2020-10-10,162.875,4486.162499999999,0.0,48.61940298507463,20.65211172503597,0.0,0.0,0.0
93,2020-10-11,162.83333333333334,4386.91875,0.0,48.60696517412935,21.113914584759012,0.0,0.0,0.0
93,2020-10-12,162.91666666666666,4353.552083333334,0.0,48.6318407960199,21.28662498614238,0.0,0.0,0.0
93,2020-10-13,53.458333333333336,1521.9208333333333,0.0,15.957711442786069,19.9805937854484,0.0,0.0,0.0
93,2020-10-14,44.083333333333336,1218.171875,0.0,13.159203980099502,20.58500114726786,0.0,0.0,0.0
93,2020-10-15,162.91666666666666,4575.212500000001,0.0,48.6318407960199,20.255328152638935,0.0,0.0,0.0
93,2020-10-16,162.91666666666666,4682.716666666666,0.0,48.6318407960199,19.790313433915973,0.0,0.0,0.0
93,2020-10-17,162.91666666666666,4588.827083333333,0.0,48.6318407960199,20.195232653708565,0.0,0.0,0.0
93,2020-10-18,162.91666666666666,4504.914583333333,0.0,48.6318407960199,20.571406813885513,0.0,0.0,0.0
93,2020-10-19,155.16666666666666,4014.277083333333,0.0,46.318407960199,21.98751366433592,0.0,0.0,0.0
93,2020-10-20,164.20833333333334,4099.040625,0.0,49.017412935323385,22.78756961846679,0.0,0.0,0.0
93,2020-10-21,169.91666666666666,4361.622916666666,0.0,50.721393034825866,22.160160503456844,0.0,0.0,0.0
93,2020-10-22,121.25,3354.3937500000006,0.0,36.19402985074627,20.56140298576059,0.0,0.0,0.0
93,2020-10-23,63.0,1981.2697916666668,0.0,18.80597014925373,18.087642657618037,0.0,0.0,0.0
93,2020-10-24,0.0,24.962500000000002,0.0,0.0,0.0,0.0,0.0,0.0
93,2020-10-25,0.0,0.0,0.33749999999999997,0.0,0.0,0.0,0.0,0.0
93,2020-10-26,0.0,89.59791666666666,0.146875,0.0,0.0,0.0,0.0,0.0
93,2020-10-27,0.0,607.2843750000001,0.37083333333333335,0.0,0.0,0.0,0.0,0.0
93,2020-10-28,60.625,1678.1281250000002,0.006250000000000001,18.097014925373134,20.549992768480255,0.0,0.0,0.0
93,2020-10-29,79.79166666666667,1758.1104166666667,0.0,23.818407960199007,25.816444343852435,0.0,0.0,0.0
93,2020-10-30,55.041666666666664,1395.5229166666666,0.0,16.430348258706466,22.435700874771655,0.0,0.0,0.0
93,2020-10-31,0.0,22.301041666666666,0.0,0.0,0.0,0.0,0.0,0.0
93,2020-11-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
93,2020-11-02,14.333333333333334,507.87291666666664,0.0,4.27860696517413,16.05377548243833,0.0,0.0,0.0
93,2020-11-03,74.0,2218.2895833333337,0.0,22.08955223880597,18.97573111415608,0.0,0.0,0.0
93,2020-11-04,55.916666666666664,2017.195833333333,0.0,16.691542288557216,15.768059483014449,0.0,0.0,0.0
93,2020-11-05,38.791666666666664,1663.9572916666666,0.0,11.57960199004975,13.261153495985244,0.0,0.0,0.0
93,2020-11-06,50.625,2006.4729166666666,0.0,15.111940298507461,14.352143635130885,0.0,0.0,0.0
93,2020-11-07,56.541666666666664,2157.4583333333335,0.0,16.878109452736318,14.907719989442308,0.0,0.0,0.0
93,2020-11-08,106.5,2897.8510416666663,0.0,31.791044776119403,20.905405118807508,0.0,0.0,0.0
93,2020-11-09,134.91666666666666,3307.8520833333328,0.0,40.27363184079602,23.20088543526588,0.0,0.0,0.0
93,2020-11-10,138.375,3439.2937499999994,0.0,41.30597014925373,22.88618484536251,0.0,0.0,0.0
93,2020-11-11,149.66666666666666,3679.7218749999997,0.0,44.67661691542288,23.136365133272168,0.0,0.0,0.0
93,2020-11-12,167.54166666666666,3850.209374999999,0.0,50.01243781094528,24.75275379594707,0.0,0.0,0.0
93,2020-11-13,179.625,3903.393750000001,0.0,53.61940298507463,26.176372163325816,0.0,0.0,0.0
93,2020-11-14,175.625,3841.3583333333336,0.0,52.42537313432835,26.0067782012873,0.0,0.0,0.0
93,2020-11-15,183.91666666666666,3922.9281250000004,0.0,54.90049751243781,26.66832713269646,0.0,0.0,0.0
93,2020-11-16,189.91666666666666,4049.7020833333336,0.0,56.691542288557216,26.676266138232734,0.0,0.0,0.0
93,2020-11-17,194.41666666666666,4019.8333333333335,0.0,58.03482587064677,27.511260140691295,0.0,0.0,0.0
93,2020-11-18,191.625,3904.2083333333335,0.0,57.201492537313435,27.91928047726278,0.0,0.0,0.0
93,2020-11-19,195.83333333333334,4019.0645833333333,0.0,58.457711442786064,27.717028544335477,0.0,0.0,0.0
